Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.26,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.01,5.93
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,25.2,17.16
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,36.17,27.68
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,47.63,38.59
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,58.98,49.25
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,69.86,59.35
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,80.63,69.21
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,104.39,90.7
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,121.79,106.12
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,131.08,114.26
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,140.15,122.15
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,154.17,126.98
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,168.58,138.28
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,188.33,154.02
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,210.26,171.9
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,248.31,201.3
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,297.05,240.76
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,315.08,257.44
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,332.14,273.14
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,322.16,266.57
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,307.05,255.05
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,253.77,211.33
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,193.83,161.01
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,194.65,161.8
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,195.66,162.67
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,125.8,103.48
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,57.24,44.35
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,43.89,32.85
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,30.58,21.27
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,27.67,18.81
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,24.76,16.33
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,21.85,13.79
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,18.95,11.23
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,15.64,8.29
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,12.33,5.32
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,9.03,2.3
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,5.74,0.0
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.28,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.85,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.43,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.82,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.64,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.46,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.28,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.11,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,5.34,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,6.58,0.48
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,56.79,46.88
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,101.81,87.52
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,111.19,95.59
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,120.45,103.59
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,127.0,104.14
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,133.66,109.31
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,120.34,97.93
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,105.77,85.57
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,126.24,102.58
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,147.17,119.71
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,122.7,99.2
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,97.14,77.76
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,180.37,147.15
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,268.3,218.4
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,241.14,196.24
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,203.7,165.93
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,172.93,140.91
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,140.8,114.32
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,262.67,217.31
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,375.31,308.67
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,264.28,217.81
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,125.6,101.81
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,115.15,93.9
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,104.65,85.33
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,92.0,74.67
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,79.21,63.76
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,65.7,52.17
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,51.96,40.12
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,37.86,27.49
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,23.96,14.92
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,14.02,4.82
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,12.38,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,23.31,13.36
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,37.96,28.37
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,52.37,42.04
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,66.78,55.5
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,80.92,68.45
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,93.87,80.08
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,106.55,91.23
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,118.6,101.46
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,130.34,111.24
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,136.83,116.46
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,143.05,121.4
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,162.65,129.66
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,185.77,146.37
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,195.18,154.55
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,202.26,161.19
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,253.94,197.83
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,323.92,250.98
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,391.46,302.78
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,472.48,367.59
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,514.36,404.06
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,554.04,438.01
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,588.65,468.07
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,620.38,495.32
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,647.5,518.8
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,671.43,539.54
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,688.37,554.54
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,701.76,566.71
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,714.39,577.88
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,718.15,581.82
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,711.57,577.92
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,701.35,571.18
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,682.2,556.62
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,659.79,539.11
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,618.77,508.33
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,575.23,473.87
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,509.04,419.17
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,442.12,359.76
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,322.17,234.37
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,167.95,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,10.24,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,21.83,12.29
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,28.4,20.08
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,34.99,26.61
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,39.14,30.69
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,43.31,34.62
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,45.67,36.68
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,53.3,43.48
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,55.88,45.56
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,58.37,47.53
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,60.32,49.08
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,62.2,50.55
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,113.75,61.99
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,170.61,97.19
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,227.01,142.61
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,282.91,192.45
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,336.7,242.09
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,388.93,290.3
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,437.81,335.55
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,484.68,378.17
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,527.96,416.3
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,568.57,451.22
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,604.56,482.53
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,637.45,510.78
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,665.01,534.46
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,689.09,555.11
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,706.58,570.56
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,720.34,583.05
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,726.15,588.65
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,728.17,591.36
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,721.84,588.06
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,718.4,586.89
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,697.21,570.97
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,672.69,552.12
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,632.02,522.5
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,588.83,489.05
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,518.78,431.29
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,448.09,368.91
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,329.45,246.88
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,173.6,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,12.8,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,23.34,13.48
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,34.29,25.45
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,45.04,35.96
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,53.23,43.85
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,61.23,51.35
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,66.3,55.95
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,68.9,58.17
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,87.29,74.75
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,105.8,91.2
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,85.91,72.97
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,69.65,58.09
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,116.2,68.79
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,169.2,102.1
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,221.2,144.1
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,273.06,190.29
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,326.25,238.79
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,375.18,283.97
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,392.66,307.78
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,387.78,309.96
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,425.91,341.95
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,467.05,376.19
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,417.22,338.63
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,352.73,287.44
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,294.5,240.64
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,239.23,195.08
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,376.01,309.91
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,511.73,420.34
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,359.06,297.08
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,172.81,141.36
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,159.29,130.95
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,145.62,119.89
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,127.42,104.55
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,109.0,88.83
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,90.64,73.16
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,71.97,56.9
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,53.62,40.67
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,34.26,23.46
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,19.08,9.18
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.83,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,14.51,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,26.25,15.61
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,37.17,27.64
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,47.94,38.03
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,56.49,46.14
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,64.86,53.86
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,72.91,61.22
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,77.67,65.47
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,55.93,45.5
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,46.36,36.65
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,46.38,36.57
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,46.39,36.5
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,46.4,34.6
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,46.42,34.47
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,75.99,59.72
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,104.21,83.54
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,110.89,88.88
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,117.66,94.31
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,161.82,130.82
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,208.11,168.79
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,202.83,164.52
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,196.84,159.77
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,144.69,116.79
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,90.93,71.85
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,82.07,64.5
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,73.15,57.03
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,52.67,39.66
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,32.27,22.23
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,35.58,25.09
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,38.89,27.95
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,35.55,25.2
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,32.22,22.44
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,28.06,18.88
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,23.91,15.29
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,19.77,11.7
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,15.63,8.06
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,11.92,4.72
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,8.21,1.37
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,4.92,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.64,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,11.52,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,22.44,12.38
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,29.54,20.65
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,36.63,27.54
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,44.65,35.06
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,49.39,39.43
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,52.24,41.97
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,55.12,44.43
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,55.6,44.6
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,56.2,44.84
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,57.79,46.06
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,66.85,53.86
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,112.49,62.41
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,166.34,94.08
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,220.31,135.9
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,273.99,181.92
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,325.79,228.05
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,376.61,273.35
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,424.73,316.85
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,471.06,358.06
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,514.23,395.27
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,555.18,429.79
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,591.48,460.69
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,624.85,488.73
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,653.41,512.7
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,678.68,533.84
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,696.73,548.99
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,711.14,561.18
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,718.77,567.52
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,722.7,571.29
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,718.08,568.1
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,709.92,562.01
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,690.51,547.54
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,674.76,535.06
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,637.66,510.32
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,598.1,482.07
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,532.94,431.24
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,466.92,375.8
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,354.65,269.52
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,228.4,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,98.57,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,12.38,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,24.14,13.67
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,31.99,22.72
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,39.78,30.26
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,45.17,35.39
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,50.5,40.29
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,71.18,58.85
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,93.95,79.0
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,96.48,80.77
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,101.74,84.9
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,123.28,103.37
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,139.35,116.87
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,170.22,130.58
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,192.04,147.76
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,221.78,167.69
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,257.28,193.57
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,270.31,207.81
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,273.89,213.62
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,257.64,202.24
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,235.4,185.36
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,164.52,128.9
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,85.73,65.02
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,244.33,194.06
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,419.18,331.38
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,512.18,405.18
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,609.55,481.95
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,659.18,520.4
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,710.07,559.45
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,715.99,564.02
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,718.1,565.41
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,711.51,560.38
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,701.26,552.31
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,682.94,537.32
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,661.34,519.28
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,620.4,491.12
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,576.84,459.51
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,518.62,414.16
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,454.04,360.5
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,261.49,197.73
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,40.15,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,11.95,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,23.31,13.23
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,30.81,22.01
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,38.27,29.33
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,42.21,33.2
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,50.3,40.71
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,53.57,43.73
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,56.83,46.68
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,58.41,47.93
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,60.04,49.2
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,61.18,50.12
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,62.35,51.06
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,132.23,88.28
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,190.36,137.57
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,228.01,168.45
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,265.32,201.57
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,313.81,236.61
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,383.22,292.64
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,431.75,339.11
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,478.49,383.32
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,485.82,395.49
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,475.28,390.8
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,474.8,392.65
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,458.18,380.38
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,412.75,343.61
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,349.05,290.7
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,294.37,245.57
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,246.65,205.41
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,242.52,202.67
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,238.26,199.79
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,173.39,144.82
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,98.69,80.27
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,87.4,70.83
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,76.02,61.14
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,64.0,50.75
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,51.84,40.04
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,38.91,28.49
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,26.44,17.25
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,16.49,7.9
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,6.57,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.41,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,11.95,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,23.38,13.61
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,30.91,22.58
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,38.4,30.1
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,43.14,34.79
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,52.13,43.26
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,55.34,46.19
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,58.57,49.04
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,60.47,50.61
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,62.41,52.16
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,63.86,53.26
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,65.32,54.37
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,111.43,64.06
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,173.87,103.89
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,229.09,148.17
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,284.0,196.99
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,336.86,245.95
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,388.41,293.7
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,437.06,338.8
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,483.81,381.26
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,527.11,419.05
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,567.98,453.65
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,603.88,484.17
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,636.77,511.53
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,663.51,533.94
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,686.77,553.29
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,708.94,571.81
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,723.22,584.39
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,729.98,591.15
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,732.93,594.5
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,726.9,591.88
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,717.12,586.52
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,694.62,570.89
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,668.71,552.3
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,627.84,521.0
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,590.88,491.33
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,522.29,435.18
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,453.32,375.57
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,264.94,211.72
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,48.78,0.44
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,12.38,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,24.17,14.25
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,32.02,23.5
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,39.83,31.23
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,44.84,36.06
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,49.83,40.67
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,53.07,43.6
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,61.35,51.05
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,78.61,66.56
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,96.95,82.81
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,80.89,67.99
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,69.77,57.73
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,133.57,89.63
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,189.59,135.08
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,222.9,152.14
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,276.48,190.39
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,317.31,234.19
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,342.15,262.76
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,351.56,276.42
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,349.26,278.61
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,338.86,271.92
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,326.24,262.68
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,323.67,261.45
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,311.18,252.15
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,376.5,305.44
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,449.38,363.58
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,437.57,354.63
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,423.21,344.11
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,412.63,337.01
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,400.31,328.41
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,553.66,453.5
2016,1,11,15,30,787.0,78.0,1.2,11.0,394.0,695.75,562.28
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,674.05,544.63
