Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,727.0,69.0,1.0,11.0,306.0,649.04,526.02
2016,1,11,16,15,680.0,64.0,0.95,10.0,259.0,613.66,501.22
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,571.17,469.53
2016,1,11,16,45,562.5,51.0,0.85,8.5,164.5,506.2,417.42
2016,1,11,17,0,492.0,43.0,0.8,8.0,117.0,440.78,361.83
2016,1,11,17,15,366.0,31.5,0.85,7.5,75.0,334.05,265.55
2016,1,11,17,30,240.0,20.0,0.9,7.0,33.0,214.6,49.72
2016,1,11,17,45,120.0,10.0,0.95,7.0,16.5,85.96,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,11.1,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,23.62,13.59
2016,1,12,8,15,508.5,34.5,3.35,4.5,107.0,30.95,22.2
2016,1,12,8,30,613.0,43.0,3.2,5.0,154.0,38.28,29.4
2016,1,12,8,45,674.5,48.5,3.05,5.5,203.5,42.68,33.68
2016,1,12,9,0,736.0,54.0,2.9,6.0,253.0,47.1,37.82
2016,1,12,9,15,774.5,58.0,2.7,7.0,300.5,50.08,40.41
2016,1,12,9,30,813.0,62.0,2.5,8.0,348.0,53.07,42.92
2016,1,12,9,45,840.0,64.5,2.35,9.5,391.5,54.76,44.1
2016,1,12,10,0,867.0,67.0,2.2,11.0,435.0,56.47,45.25
2016,1,12,10,15,885.0,69.5,2.05,11.5,473.0,65.11,52.75
2016,1,12,10,30,903.0,72.0,1.9,12.0,511.0,67.26,54.4
2016,1,12,10,45,915.5,73.5,1.8,13.0,542.0,112.55,62.89
2016,1,12,11,0,928.0,75.0,1.7,14.0,573.0,168.53,95.5
2016,1,12,11,15,936.5,76.0,1.6,14.0,597.0,223.81,138.42
2016,1,12,11,30,945.0,77.0,1.5,14.0,621.0,278.75,185.9
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.5,331.78,233.14
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,383.76,279.34
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.5,433.25,323.42
2016,1,12,12,30,962.0,78.0,1.2,15.0,667.0,480.86,364.89
2016,1,12,12,45,961.5,77.5,1.15,15.5,665.5,524.33,401.32
2016,1,12,13,0,961.0,77.0,1.1,16.0,664.0,565.29,434.62
2016,1,12,13,15,958.0,76.5,1.05,16.0,654.0,602.24,464.73
2016,1,12,13,30,955.0,76.0,1.0,16.0,644.0,636.19,491.83
2016,1,12,13,45,949.0,75.5,1.0,16.0,626.0,665.22,515.23
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,690.87,535.82
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,709.68,550.08
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,724.82,561.35
2016,1,12,14,45,908.0,71.0,0.75,16.0,522.5,732.3,566.78
2016,1,12,15,0,892.0,70.0,0.7,16.0,489.0,736.02,569.76
2016,1,12,15,15,872.0,67.5,0.55,15.5,449.5,731.36,566.5
2016,1,12,15,30,852.0,65.0,0.4,15.0,410.0,729.74,565.36
2016,1,12,15,45,823.5,61.5,0.3,15.0,365.0,710.55,551.53
2016,1,12,16,0,795.0,58.0,0.2,15.0,320.0,687.99,535.31
2016,1,12,16,15,752.0,54.0,0.3,14.5,272.0,650.96,511.81
2016,1,12,16,30,709.0,50.0,0.4,14.0,224.0,611.31,484.9
2016,1,12,16,45,640.0,44.0,0.55,13.5,174.5,548.2,438.63
2016,1,12,17,0,571.0,38.0,0.7,13.0,125.0,483.91,387.5
2016,1,12,17,15,446.5,28.5,0.8,12.0,81.0,377.83,296.12
2016,1,12,17,30,322.0,19.0,0.9,11.0,37.0,262.92,88.83
2016,1,12,17,45,161.0,9.5,1.05,10.5,18.5,112.33,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,29.5,11.52,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,59.0,22.47,12.58
2016,1,13,8,15,487.0,36.0,2.8,6.5,105.5,29.6,20.82
2016,1,13,8,30,592.0,45.0,2.7,7.0,152.0,36.71,27.74
2016,1,13,8,45,653.5,51.0,2.65,8.0,201.0,44.72,35.21
2016,1,13,9,0,715.0,57.0,2.6,9.0,250.0,49.47,39.52
2016,1,13,9,15,754.0,61.5,2.8,10.0,297.5,52.76,42.34
2016,1,13,9,30,793.0,66.0,3.0,11.0,345.0,56.04,45.07
2016,1,13,9,45,820.0,69.0,3.2,12.0,388.5,57.99,46.53
2016,1,13,10,0,847.0,72.0,3.4,13.0,432.0,59.96,47.98
2016,1,13,10,15,865.5,74.5,3.5,13.5,470.0,61.46,49.08
2016,1,13,10,30,884.0,77.0,3.6,14.0,508.0,62.96,50.19
2016,1,13,10,45,896.0,79.0,3.7,14.5,539.0,114.98,65.27
2016,1,13,11,0,908.0,81.0,3.8,15.0,570.0,170.41,97.83
2016,1,13,11,15,917.0,82.0,3.8,15.0,594.0,224.92,140.39
2016,1,13,11,30,926.0,83.0,3.8,15.0,618.0,279.19,187.74
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.5,332.02,235.58
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,383.8,282.69
2016,1,13,12,15,939.0,85.0,3.9,16.0,656.5,432.15,327.05
2016,1,13,12,30,941.0,85.0,3.9,16.0,664.0,478.66,369.06
2016,1,13,12,45,941.0,85.0,3.9,16.5,662.5,522.21,407.05
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,563.37,442.13
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,599.88,473.52
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,633.46,501.99
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,661.35,525.78
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,685.88,546.67
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,704.12,563.46
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,718.74,577.42
2016,1,13,14,45,887.0,77.0,3.65,16.0,521.0,725.66,583.61
2016,1,13,15,0,872.0,75.0,3.6,16.0,488.0,735.02,591.6
2016,1,13,15,15,851.5,72.5,3.35,15.5,448.5,730.27,589.35
2016,1,13,15,30,831.0,70.0,3.1,15.0,409.0,721.82,584.33
2016,1,13,15,45,801.0,67.0,2.85,15.0,364.5,702.12,569.6
2016,1,13,16,0,771.0,64.0,2.6,15.0,320.0,679.05,551.99
2016,1,13,16,15,727.0,59.0,2.4,14.0,271.5,640.06,523.79
2016,1,13,16,30,683.0,54.0,2.2,13.0,223.0,598.42,492.13
2016,1,13,16,45,613.0,47.5,2.0,12.0,174.5,533.96,440.52
2016,1,13,17,0,543.0,41.0,1.8,11.0,126.0,476.91,391.61
2016,1,13,17,15,421.0,31.0,1.85,10.5,82.0,373.26,299.02
2016,1,13,17,30,299.0,21.0,1.9,10.0,38.0,259.51,111.69
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.0,106.08,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,15.5,2.75,7.0,27.5,13.23,0.0
2016,1,14,8,0,275.0,31.0,3.1,8.0,55.0,25.81,15.19
2016,1,14,8,15,381.0,42.5,3.05,8.5,99.0,34.83,25.26
2016,1,14,8,30,487.0,54.0,3.0,9.0,143.0,43.73,33.82
2016,1,14,8,45,557.5,61.5,3.0,10.0,191.0,48.96,38.74
2016,1,14,9,0,628.0,69.0,3.0,11.0,239.0,54.19,43.44
2016,1,14,9,15,609.5,80.0,3.25,12.0,269.5,61.31,49.67
2016,1,14,9,30,591.0,91.0,3.5,13.0,300.0,68.07,55.43
2016,1,14,9,45,685.0,88.5,3.8,14.0,359.5,65.76,53.04
2016,1,14,10,0,779.0,86.0,4.1,15.0,419.0,69.85,56.3
2016,1,14,10,15,611.0,133.0,4.15,15.5,408.0,94.27,77.4
2016,1,14,10,30,443.0,180.0,4.2,16.0,397.0,119.25,98.69
2016,1,14,10,45,488.5,180.0,4.3,16.5,433.0,146.75,102.55
2016,1,14,11,0,534.0,180.0,4.4,17.0,469.0,185.38,125.01
2016,1,14,11,15,547.0,184.0,4.4,17.0,490.5,225.65,155.98
2016,1,14,11,30,560.0,188.0,4.4,17.0,512.0,266.77,190.67
2016,1,14,11,45,496.0,216.0,4.45,17.5,508.5,304.99,226.36
2016,1,14,12,0,432.0,244.0,4.5,18.0,505.0,336.83,256.08
2016,1,14,12,15,267.5,268.0,4.55,18.0,430.0,320.0,248.61
2016,1,14,12,30,103.0,292.0,4.6,18.0,355.0,283.26,222.96
2016,1,14,12,45,357.0,239.5,4.65,18.5,459.0,375.49,295.08
2016,1,14,13,0,611.0,187.0,4.7,19.0,563.0,489.64,384.67
2016,1,14,13,15,740.0,144.5,4.7,19.0,593.0,551.64,435.09
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,616.6,488.0
2016,1,14,13,45,731.5,137.5,4.75,19.0,568.0,600.83,477.49
2016,1,14,14,0,594.0,173.0,4.8,19.0,513.0,567.63,453.17
2016,1,14,14,15,715.5,134.0,4.75,19.0,525.5,637.18,509.5
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,698.06,558.75
2016,1,14,14,45,531.5,152.5,4.7,19.0,428.0,557.95,449.88
2016,1,14,15,0,226.0,210.0,4.7,19.0,318.0,383.66,310.48
2016,1,14,15,15,497.0,146.0,4.5,18.5,357.5,549.66,447.68
2016,1,14,15,30,768.0,82.0,4.3,18.0,397.0,690.43,559.74
2016,1,14,15,45,737.5,77.5,4.1,17.5,353.5,672.85,547.13
2016,1,14,16,0,707.0,73.0,3.9,17.0,310.0,648.31,529.75
2016,1,14,16,15,661.0,67.5,3.55,16.0,263.0,608.15,500.06
2016,1,14,16,30,615.0,62.0,3.2,15.0,216.0,565.74,467.26
2016,1,14,16,45,545.5,54.0,2.85,14.5,169.0,501.33,414.3
2016,1,14,17,0,476.0,46.0,2.5,14.0,122.0,436.36,358.27
2016,1,14,17,15,358.0,34.5,2.5,13.5,80.0,334.35,267.57
2016,1,14,17,30,240.0,23.0,2.5,13.0,38.0,223.76,110.81
2016,1,14,17,45,120.0,11.5,2.55,13.0,19.0,88.04,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.0,12.5,4.4,5.5,32.0,10.67,0.0
2016,1,15,8,0,460.0,25.0,4.5,6.0,64.0,22.75,12.91
2016,1,15,8,15,563.5,32.5,4.4,6.5,112.5,29.27,20.52
2016,1,15,8,30,667.0,40.0,4.3,7.0,161.0,35.83,26.93
2016,1,15,8,45,730.0,44.0,4.2,8.0,212.5,39.12,30.1
2016,1,15,9,0,793.0,48.0,4.1,9.0,264.0,42.5,33.17
2016,1,15,9,15,829.0,51.0,4.0,10.0,312.5,49.58,39.46
2016,1,15,9,30,865.0,54.0,3.9,11.0,361.0,52.76,42.11
2016,1,15,9,45,891.0,56.0,3.8,12.0,405.5,55.0,43.85
2016,1,15,10,0,917.0,58.0,3.7,13.0,450.0,57.18,45.49
2016,1,15,10,15,933.0,59.5,3.5,13.5,488.5,58.79,46.71
2016,1,15,10,30,949.0,61.0,3.3,14.0,527.0,60.34,47.86
2016,1,15,10,45,960.5,62.0,3.1,14.5,558.5,106.57,56.44
2016,1,15,11,0,972.0,63.0,2.9,15.0,590.0,164.48,90.12
2016,1,15,11,15,979.0,64.0,2.7,15.5,614.0,221.83,134.61
2016,1,15,11,30,986.0,65.0,2.5,16.0,638.0,278.67,183.66
2016,1,15,11,45,985.5,68.0,2.3,16.5,653.5,334.35,233.59
2016,1,15,12,0,985.0,71.0,2.1,17.0,669.0,388.39,281.89
2016,1,15,12,15,986.5,71.0,1.95,17.0,676.0,438.7,326.81
2016,1,15,12,30,988.0,71.0,1.8,17.0,683.0,487.02,368.93
2016,1,15,12,45,986.5,71.0,1.65,17.5,681.5,531.76,406.22
2016,1,15,13,0,985.0,71.0,1.5,18.0,680.0,573.87,440.07
2016,1,15,13,15,981.5,70.5,1.45,18.0,670.0,611.61,470.95
2016,1,15,13,30,978.0,70.0,1.4,18.0,660.0,646.26,498.75
2016,1,15,13,45,970.0,70.0,1.35,18.0,641.5,675.47,521.95
2016,1,15,14,0,962.0,70.0,1.3,18.0,623.0,701.14,542.12
2016,1,15,14,15,952.5,69.0,1.35,18.0,596.5,721.12,558.92
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,737.38,572.46
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.0,745.55,579.66
2016,1,15,15,0,910.0,67.0,1.5,18.0,502.0,749.89,584.36
2016,1,15,15,15,890.5,64.5,1.35,17.5,462.5,745.86,582.35
2016,1,15,15,30,871.0,62.0,1.2,17.0,423.0,738.12,577.69
2016,1,15,15,45,841.0,59.5,1.1,17.0,377.5,725.97,569.23
2016,1,15,16,0,811.0,57.0,1.0,17.0,332.0,703.64,553.21
2016,1,15,16,15,769.0,53.5,0.9,16.5,283.0,667.91,527.96
2016,1,15,16,30,727.0,50.0,0.8,16.0,234.0,629.5,499.57
2016,1,15,16,45,659.5,44.0,0.7,15.5,184.0,567.08,451.48
2016,1,15,17,0,592.0,38.0,0.6,15.0,134.0,503.54,399.7
2016,1,15,17,15,472.0,29.5,0.65,14.5,89.0,400.44,313.39
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,291.41,159.43
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,124.11,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.15,7.5,5.0,4.27,0.0
2016,1,16,8,0,0.0,10.0,1.2,8.0,10.0,8.21,1.05
2016,1,16,8,15,0.0,18.5,1.4,8.0,18.5,15.23,7.95
2016,1,16,8,30,0.0,27.0,1.6,8.0,27.0,22.26,14.59
2016,1,16,8,45,0.0,36.5,1.8,8.5,36.5,30.14,21.91
2016,1,16,9,0,0.0,46.0,2.0,9.0,46.0,38.03,29.14
2016,1,16,9,15,0.0,55.5,2.0,9.0,55.5,45.94,36.34
2016,1,16,9,30,0.0,65.0,2.0,9.0,65.0,53.86,43.47
2016,1,16,9,45,0.0,42.5,2.0,9.5,42.5,35.13,26.33
2016,1,16,10,0,0.0,20.0,2.0,10.0,20.0,16.5,9.34
2016,1,16,10,15,0.0,14.0,2.0,10.5,14.0,11.55,4.8
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,6.6,0.3
2016,1,16,10,45,0.0,10.5,2.0,11.5,10.5,8.67,1.81
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,10.74,3.56
2016,1,16,11,15,0.0,51.5,2.25,12.0,51.5,42.69,30.8
2016,1,16,11,30,0.0,90.0,2.5,12.0,90.0,74.85,57.9
2016,1,16,11,45,82.5,191.0,2.75,12.5,241.5,174.7,137.85
2016,1,16,12,0,165.0,292.0,3.0,13.0,393.0,283.86,224.2
2016,1,16,12,15,538.5,193.0,3.5,13.5,527.0,365.66,284.15
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,475.96,370.44
2016,1,16,12,45,925.0,89.0,4.55,14.5,663.5,520.39,410.27
2016,1,16,13,0,938.0,84.0,5.1,15.0,666.0,563.27,448.57
2016,1,16,13,15,936.0,83.5,5.3,15.0,657.5,600.49,481.83
2016,1,16,13,30,934.0,83.0,5.5,15.0,649.0,634.87,512.34
2016,1,16,13,45,467.0,94.0,5.75,15.0,377.0,395.47,324.83
2016,1,16,14,0,0.0,105.0,6.0,15.0,105.0,87.68,67.78
2016,1,16,14,15,188.0,162.0,6.15,14.5,262.5,292.94,241.73
2016,1,16,14,30,376.0,219.0,6.3,14.0,420.0,491.46,405.72
2016,1,16,14,45,604.5,153.5,6.5,14.0,454.5,618.81,512.15
2016,1,16,15,0,833.0,88.0,6.7,14.0,489.0,726.11,601.65
2016,1,16,15,15,424.0,121.5,6.85,13.0,325.0,469.6,395.6
2016,1,16,15,30,15.0,155.0,7.0,12.0,161.0,152.21,124.65
2016,1,16,15,45,333.0,123.5,7.2,11.5,237.5,417.97,357.14
2016,1,16,16,0,651.0,92.0,7.4,11.0,314.0,631.75,539.57
2016,1,16,16,15,603.0,84.5,7.35,10.0,267.0,587.65,504.92
2016,1,16,16,30,555.0,77.0,7.3,9.0,220.0,541.07,467.41
2016,1,16,16,45,470.0,68.5,7.25,8.0,172.0,464.15,401.7
2016,1,16,17,0,385.0,60.0,7.2,7.0,124.0,389.01,334.55
2016,1,16,17,15,277.0,44.0,6.9,6.5,82.0,291.15,243.6
2016,1,16,17,30,169.0,28.0,6.6,6.0,40.0,187.17,115.61
2016,1,16,17,45,84.5,14.0,6.3,5.5,20.0,67.45,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.0,0.7,1.5,31.5,11.1,0.0
2016,1,17,8,0,421.0,26.0,0.7,2.0,63.0,23.59,14.11
2016,1,17,8,15,522.5,34.0,0.85,2.5,110.0,30.47,22.09
2016,1,17,8,30,624.0,42.0,1.0,3.0,157.0,37.36,28.89
2016,1,17,8,45,682.0,47.5,1.2,4.0,206.5,41.78,33.13
2016,1,17,9,0,740.0,53.0,1.4,5.0,256.0,46.21,37.19
2016,1,17,9,15,777.0,57.0,1.5,5.5,304.0,49.21,39.88
2016,1,17,9,30,814.0,61.0,1.6,6.0,352.0,52.2,42.47
2016,1,17,9,45,835.0,65.0,1.7,6.5,395.0,54.99,44.83
2016,1,17,10,0,856.0,69.0,1.8,7.0,438.0,57.72,47.1
2016,1,17,10,15,873.5,71.0,1.9,7.5,476.0,66.04,54.38
2016,1,17,10,30,891.0,73.0,2.0,8.0,514.0,67.8,55.72
2016,1,17,10,45,898.5,76.5,2.1,8.5,544.5,113.28,65.21
2016,1,17,11,0,906.0,80.0,2.2,9.0,575.0,169.65,99.22
2016,1,17,11,15,914.0,81.0,2.25,9.5,598.5,224.19,142.3
2016,1,17,11,30,922.0,82.0,2.3,10.0,622.0,278.4,189.96
2016,1,17,11,45,923.5,84.5,2.35,10.5,637.5,331.45,238.6
2016,1,17,12,0,925.0,87.0,2.4,11.0,653.0,383.16,286.1
2016,1,17,12,15,927.0,87.5,2.45,11.0,660.0,431.81,330.98
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,478.68,373.5
2016,1,17,12,45,926.0,88.5,2.55,11.0,665.5,521.24,411.72
2016,1,17,13,0,923.0,89.0,2.6,11.0,664.0,561.23,447.0
2016,1,17,13,15,788.5,129.0,2.7,11.0,615.5,565.89,453.98
2016,1,17,13,30,654.0,169.0,2.8,11.0,567.0,558.32,450.37
2016,1,17,13,45,777.0,128.0,2.9,11.0,588.0,622.21,503.38
2016,1,17,14,0,900.0,87.0,3.0,11.0,609.0,681.78,552.71
2016,1,17,14,15,890.0,86.0,3.05,11.0,583.5,700.48,569.04
2016,1,17,14,30,880.0,85.0,3.1,11.0,558.0,721.08,586.74
2016,1,17,14,45,578.0,147.0,3.15,11.0,450.5,594.72,488.0
2016,1,17,15,0,276.0,209.0,3.2,11.0,343.0,433.76,358.48
2016,1,17,15,15,317.0,185.0,3.05,10.5,327.5,446.74,372.29
2016,1,17,15,30,358.0,161.0,2.9,10.0,312.0,458.16,384.09
2016,1,17,15,45,340.0,147.5,2.75,10.0,278.5,435.97,366.82
2016,1,17,16,0,322.0,134.0,2.6,10.0,245.0,412.2,348.08
2016,1,17,16,15,307.0,116.0,2.25,9.5,209.5,383.35,325.07
2016,1,17,16,30,292.0,98.0,1.9,9.0,174.0,352.95,299.96
2016,1,17,16,45,260.5,80.0,1.6,8.5,137.5,309.07,262.37
2016,1,17,17,0,229.0,62.0,1.3,8.0,101.0,280.01,235.19
2016,1,17,17,15,174.5,44.0,1.3,7.5,67.5,219.18,179.68
2016,1,17,17,30,120.0,26.0,1.3,7.0,34.0,151.36,97.21
2016,1,17,17,45,60.0,13.0,1.35,7.0,17.0,50.66,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.5,15.0,2.2,2.0,30.0,12.8,0.0
2016,1,18,8,0,337.0,30.0,2.5,3.0,60.0,24.96,15.21
2016,1,18,8,15,443.0,40.5,2.45,3.5,106.0,33.21,24.43
2016,1,18,8,30,549.0,51.0,2.4,4.0,152.0,41.39,32.42
2016,1,18,8,45,612.0,58.0,2.4,4.5,201.5,46.34,37.22
2016,1,18,9,0,675.0,65.0,2.4,5.0,251.0,51.27,41.82
2016,1,18,9,15,716.5,70.0,2.35,5.5,299.0,54.44,44.66
2016,1,18,9,30,758.0,75.0,2.3,6.0,347.0,62.8,52.15
2016,1,18,9,45,786.5,78.5,2.3,6.5,391.0,64.9,53.83
2016,1,18,10,0,815.0,82.0,2.3,7.0,435.0,67.01,55.5
2016,1,18,10,15,835.0,85.0,2.2,7.5,473.5,68.65,56.72
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,70.31,57.96
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.5,113.95,66.49
2016,1,18,11,0,886.0,91.0,2.0,9.0,577.0,169.28,99.67
2016,1,18,11,15,896.0,92.5,1.95,9.5,601.5,224.54,143.22
2016,1,18,11,30,906.0,94.0,1.9,10.0,626.0,279.84,191.43
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,336.63,242.29
2016,1,18,12,0,929.0,91.0,1.8,11.0,662.0,388.36,289.01
2016,1,18,12,15,932.0,91.5,1.7,11.0,670.0,437.79,333.7
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,485.53,375.86
2016,1,18,12,45,936.5,91.5,1.55,11.5,678.0,529.77,413.57
2016,1,18,13,0,938.0,91.0,1.5,12.0,678.0,571.76,448.32
2016,1,18,13,15,935.0,90.5,1.35,12.0,668.5,608.83,478.49
2016,1,18,13,30,932.0,90.0,1.2,12.0,659.0,642.99,505.42
2016,1,18,13,45,926.5,88.5,1.1,12.5,641.5,671.55,526.92
2016,1,18,14,0,921.0,87.0,1.0,13.0,624.0,696.78,545.33
2016,1,18,14,15,911.5,85.5,0.9,13.0,598.5,715.92,559.84
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,731.43,571.44
2016,1,18,14,45,891.0,81.0,0.75,13.5,540.5,746.5,581.17
2016,1,18,15,0,880.0,78.0,0.7,14.0,508.0,752.36,584.49
2016,1,18,15,15,860.0,75.5,0.7,13.5,468.0,748.4,584.02
2016,1,18,15,30,840.0,73.0,0.7,13.0,428.0,740.66,581.05
2016,1,18,15,45,811.0,69.5,0.75,13.0,383.5,721.29,569.42
2016,1,18,16,0,782.0,66.0,0.8,13.0,339.0,698.45,555.01
2016,1,18,16,15,740.0,61.5,0.8,12.0,290.0,661.41,530.82
2016,1,18,16,30,698.0,57.0,0.8,11.0,241.0,621.58,503.24
2016,1,18,16,45,631.5,51.0,0.85,10.5,191.5,566.29,461.46
2016,1,18,17,0,565.0,45.0,0.9,10.0,142.0,504.62,411.66
2016,1,18,17,15,450.5,35.0,1.0,9.0,96.0,404.1,327.48
2016,1,18,17,30,336.0,25.0,1.1,8.0,50.0,301.34,204.73
2016,1,18,17,45,168.0,12.5,1.25,7.5,25.0,121.86,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.0,3.3,5.5,28.5,14.51,0.0
2016,1,19,8,0,247.0,34.0,3.4,6.0,57.0,26.4,16.27
2016,1,19,8,15,351.5,47.0,3.5,6.5,101.0,38.56,28.89
2016,1,19,8,30,456.0,60.0,3.6,7.0,145.0,48.58,38.53
2016,1,19,8,45,521.5,69.0,3.75,7.5,193.0,54.78,44.44
2016,1,19,9,0,587.0,78.0,3.9,8.0,241.0,60.91,50.08
2016,1,19,9,15,631.5,84.5,4.1,8.5,288.0,64.8,53.51
2016,1,19,9,30,676.0,91.0,4.3,9.0,335.0,68.67,56.83
2016,1,19,9,45,710.0,95.0,4.55,9.5,378.5,70.55,58.27
2016,1,19,10,0,744.0,99.0,4.8,10.0,422.0,72.48,59.74
2016,1,19,10,15,383.0,145.0,5.15,11.0,312.0,97.24,81.36
2016,1,19,10,30,22.0,191.0,5.5,12.0,202.0,145.71,123.4
2016,1,19,10,45,52.5,219.5,5.9,13.0,248.0,161.66,129.0
2016,1,19,11,0,83.0,248.0,6.3,14.0,294.0,190.15,149.76
2016,1,19,11,15,81.0,260.0,6.35,14.5,306.5,207.13,163.11
2016,1,19,11,30,79.0,272.0,6.4,15.0,319.0,223.99,176.78
2016,1,19,11,45,131.5,284.0,6.5,15.5,364.0,254.34,199.78
2016,1,19,12,0,184.0,296.0,6.6,16.0,409.0,293.21,230.32
2016,1,19,12,15,126.5,291.5,6.5,16.0,369.5,283.48,224.66
2016,1,19,12,30,69.0,287.0,6.4,16.0,330.0,264.97,211.1
2016,1,19,12,45,307.5,251.0,6.35,16.5,444.0,362.97,288.99
2016,1,19,13,0,546.0,215.0,6.3,17.0,558.0,479.51,382.04
2016,1,19,13,15,700.0,163.0,6.2,17.0,597.0,550.44,440.37
2016,1,19,13,30,854.0,111.0,6.1,17.0,636.0,621.92,499.43
2016,1,19,13,45,663.5,166.5,6.0,17.0,567.5,591.09,475.91
2016,1,19,14,0,473.0,222.0,5.9,17.0,499.0,540.14,435.77
2016,1,19,14,15,245.0,212.0,5.8,17.0,355.0,382.86,310.76
2016,1,19,14,30,17.0,202.0,5.7,17.0,211.0,188.56,150.59
2016,1,19,14,45,388.5,155.5,5.6,17.0,347.0,462.9,380.28
2016,1,19,15,0,760.0,109.0,5.5,17.0,483.0,704.34,574.31
2016,1,19,15,15,737.0,105.5,5.15,17.0,444.5,696.6,567.47
2016,1,19,15,30,714.0,102.0,4.8,17.0,406.0,685.34,558.8
2016,1,19,15,45,678.5,97.5,4.45,17.0,362.5,660.08,539.26
2016,1,19,16,0,643.0,93.0,4.1,17.0,319.0,631.61,517.22
2016,1,19,16,15,596.5,86.0,3.6,16.0,272.0,589.09,485.46
2016,1,19,16,30,550.0,79.0,3.1,15.0,225.0,544.09,450.52
2016,1,19,16,45,487.5,68.5,2.7,14.5,178.5,481.59,399.24
2016,1,19,17,0,425.0,58.0,2.3,14.0,132.0,418.0,344.73
2016,1,19,17,15,317.0,44.0,2.15,13.5,89.0,320.1,259.72
2016,1,19,17,30,209.0,30.0,2.0,13.0,46.0,223.11,154.82
2016,1,19,17,45,104.5,15.0,1.95,13.0,23.0,82.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.5,2.65,3.5,28.5,13.66,0.0
2016,1,20,8,0,245.0,35.0,2.7,4.0,57.0,27.15,17.17
2016,1,20,8,15,348.5,48.5,2.6,4.5,101.5,37.4,28.13
2016,1,20,8,30,452.0,62.0,2.5,5.0,146.0,50.26,40.4
2016,1,20,8,45,523.0,70.0,2.45,5.5,195.0,55.57,45.54
2016,1,20,9,0,594.0,78.0,2.4,6.0,244.0,60.91,50.48
2016,1,20,9,15,400.0,118.0,2.25,6.5,238.5,84.48,71.85
2016,1,20,9,30,206.0,158.0,2.1,7.0,233.0,112.65,96.96
2016,1,20,9,45,225.5,172.0,1.95,7.5,263.0,118.18,101.43
2016,1,20,10,0,245.0,186.0,1.8,8.0,293.0,126.4,108.24
2016,1,20,10,15,237.5,208.0,1.55,8.5,319.5,143.93,123.13
2016,1,20,10,30,230.0,230.0,1.3,9.0,346.0,156.21,133.17
2016,1,20,10,45,165.5,244.0,1.05,10.0,330.5,176.41,138.19
2016,1,20,11,0,101.0,258.0,0.8,11.0,315.0,198.28,155.42
2016,1,20,11,15,104.0,268.0,0.8,11.5,328.0,216.22,168.95
2016,1,20,11,30,107.0,278.0,0.8,12.0,341.0,234.4,183.21
2016,1,20,11,45,75.0,271.0,0.8,12.5,316.0,231.3,181.93
2016,1,20,12,0,43.0,264.0,0.8,13.0,291.0,223.84,176.89
2016,1,20,12,15,28.0,242.5,1.2,13.5,260.5,207.66,164.71
2016,1,20,12,30,13.0,221.0,1.6,14.0,230.0,187.19,148.62
2016,1,20,12,45,14.5,225.0,2.0,14.5,234.5,193.08,153.4
2016,1,20,13,0,16.0,229.0,2.4,15.0,239.0,199.17,158.28
2016,1,20,13,15,23.5,239.5,2.6,15.0,254.5,214.39,170.79
2016,1,20,13,30,31.0,250.0,2.8,15.0,270.0,237.88,189.98
2016,1,20,13,45,24.0,233.5,3.05,15.0,248.5,214.62,171.54
2016,1,20,14,0,17.0,217.0,3.3,15.0,227.0,197.72,158.17
2016,1,20,14,15,30.5,224.0,3.35,15.0,241.0,226.36,182.01
2016,1,20,14,30,44.0,231.0,3.4,15.0,255.0,247.74,199.93
2016,1,20,14,45,36.5,213.5,3.45,15.0,232.5,229.37,185.36
2016,1,20,15,0,29.0,196.0,3.5,15.0,210.0,210.14,170.05
2016,1,20,15,15,224.5,175.5,3.35,14.5,272.5,367.98,303.88
2016,1,20,15,30,420.0,155.0,3.2,14.0,335.0,516.19,425.93
2016,1,20,15,45,514.5,128.5,3.1,14.0,326.0,564.99,466.2
2016,1,20,16,0,609.0,102.0,3.0,14.0,317.0,617.06,508.76
2016,1,20,16,15,561.0,94.0,2.7,13.5,270.5,572.16,473.76
2016,1,20,16,30,513.0,86.0,2.4,13.0,224.0,524.72,436.16
2016,1,20,16,45,437.5,75.5,2.15,12.5,177.0,451.58,376.43
2016,1,20,17,0,362.0,65.0,1.9,12.0,130.0,382.24,317.33
2016,1,20,17,15,262.0,49.0,1.75,11.5,88.0,289.33,236.37
2016,1,20,17,30,162.0,33.0,1.6,11.0,46.0,197.98,141.73
2016,1,20,17,45,81.0,16.5,1.45,11.0,23.0,68.12,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,15.5,3.75,9.5,30.5,12.71,0.0
2016,1,21,8,0,323.0,31.0,4.1,10.0,61.0,25.73,15.61
2016,1,21,8,15,428.5,41.5,4.45,10.0,107.0,33.92,24.4
2016,1,21,8,30,534.0,52.0,4.8,10.0,153.0,42.04,32.22
2016,1,21,8,45,606.0,58.0,5.15,10.5,203.5,46.19,36.18
2016,1,21,9,0,678.0,64.0,5.5,11.0,254.0,50.4,40.02
2016,1,21,9,15,719.5,69.0,5.9,11.0,302.5,53.61,42.91
2016,1,21,9,30,761.0,74.0,6.3,11.0,351.0,61.88,50.28
2016,1,21,9,45,789.0,77.5,6.7,11.5,395.5,64.0,51.95
2016,1,21,10,0,817.0,81.0,7.1,12.0,440.0,66.12,53.6
2016,1,21,10,15,836.0,84.0,7.4,12.0,478.5,67.76,54.92
2016,1,21,10,30,855.0,87.0,7.7,12.0,517.0,69.41,56.24
2016,1,21,10,45,860.0,92.0,8.0,12.0,547.5,115.97,67.35
2016,1,21,11,0,865.0,97.0,8.3,12.0,578.0,172.42,102.53
2016,1,21,11,15,873.0,99.0,8.4,12.0,601.5,226.95,146.39
2016,1,21,11,30,881.0,101.0,8.5,12.0,625.0,281.36,195.14
2016,1,21,11,45,709.5,157.5,8.65,12.5,587.0,324.18,241.57
2016,1,21,12,0,538.0,214.0,8.8,13.0,549.0,350.83,272.3
2016,1,21,12,15,718.0,158.0,8.75,13.0,611.0,410.37,321.85
2016,1,21,12,30,898.0,102.0,8.7,13.0,673.0,480.57,381.75
2016,1,21,12,45,898.5,101.5,8.65,13.0,672.0,524.22,422.0
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,565.61,459.63
2016,1,21,13,15,897.0,100.0,8.35,13.0,663.0,602.71,492.81
2016,1,21,13,30,895.0,99.0,8.1,13.0,655.0,637.0,523.04
2016,1,21,13,45,601.0,182.0,7.9,13.5,551.0,568.48,466.98
2016,1,21,14,0,307.0,265.0,7.7,14.0,447.0,463.85,380.09
2016,1,21,14,15,596.0,176.5,7.55,14.0,511.5,600.05,495.08
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,734.61,607.04
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,743.75,614.6
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,749.11,619.65
2016,1,21,15,15,839.0,82.0,7.05,13.5,473.5,746.02,619.65
2016,1,21,15,30,821.0,79.0,7.0,13.0,435.0,739.21,616.79
2016,1,21,15,45,806.0,73.0,6.95,12.5,392.5,727.56,610.06
2016,1,21,16,0,791.0,67.0,6.9,12.0,350.0,712.46,600.3
2016,1,21,16,15,752.0,62.5,6.5,11.5,301.5,677.57,573.14
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,639.82,542.62
2016,1,21,16,45,666.5,50.0,5.75,10.5,204.0,590.01,500.72
2016,1,21,17,0,620.0,42.0,5.4,10.0,155.0,538.54,454.9
2016,1,21,17,15,510.5,33.5,5.05,9.0,107.0,440.44,367.93
2016,1,21,17,30,401.0,25.0,4.7,8.0,59.0,344.2,260.32
2016,1,21,17,45,200.5,12.5,4.35,7.5,29.5,144.98,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
