Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.5,14.5,4.75,1.5,34.5,11.87,0.0
2016,1,22,8,0,427.0,29.0,5.0,2.0,69.0,24.18,14.99
2016,1,22,8,15,529.5,37.5,5.3,2.5,118.0,33.64,24.96
2016,1,22,8,30,632.0,46.0,5.6,3.0,167.0,40.89,32.1
2016,1,22,8,45,692.5,51.5,5.9,3.5,218.5,45.21,36.31
2016,1,22,9,0,753.0,57.0,6.2,4.0,270.0,49.55,40.37
2016,1,22,9,15,791.0,61.0,6.25,4.5,319.5,52.46,42.97
2016,1,22,9,30,829.0,65.0,6.3,5.0,369.0,55.38,45.49
2016,1,22,9,45,857.0,67.5,6.35,5.5,414.5,57.02,46.79
2016,1,22,10,0,885.0,70.0,6.4,6.0,460.0,58.68,48.09
2016,1,22,10,15,903.0,72.5,6.35,6.0,500.0,67.53,56.0
2016,1,22,10,30,921.0,75.0,6.3,6.0,540.0,69.63,57.76
2016,1,22,10,45,935.5,75.5,6.3,6.5,573.0,116.59,66.8
2016,1,22,11,0,950.0,76.0,6.3,7.0,606.0,174.11,101.96
2016,1,22,11,15,958.5,77.5,6.2,7.5,631.5,231.9,148.86
2016,1,22,11,30,967.0,79.0,6.1,8.0,657.0,289.41,200.74
2016,1,22,11,45,970.5,80.5,6.1,8.5,673.5,345.0,253.1
2016,1,22,12,0,974.0,82.0,6.1,9.0,690.0,399.34,304.49
2016,1,22,12,15,976.5,82.0,6.05,9.0,698.5,450.53,353.17
2016,1,22,12,30,979.0,82.0,6.0,9.0,707.0,499.87,399.36
2016,1,22,12,45,980.0,81.5,6.0,9.5,707.0,545.97,441.18
2016,1,22,13,0,981.0,81.0,6.0,10.0,707.0,589.66,479.94
2016,1,22,13,15,978.0,80.5,5.9,10.0,697.5,628.54,514.59
2016,1,22,13,30,975.0,80.0,5.8,10.0,688.0,664.37,546.06
2016,1,22,13,45,970.0,79.0,5.75,10.0,670.5,695.26,573.19
2016,1,22,14,0,965.0,78.0,5.7,10.0,653.0,722.71,597.19
2016,1,22,14,15,956.0,77.0,5.6,10.0,627.0,743.94,615.79
2016,1,22,14,30,947.0,76.0,5.5,10.0,601.0,761.43,630.36
2016,1,22,14,45,933.0,74.5,5.45,10.0,567.5,770.99,638.66
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,776.67,644.15
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,774.58,644.48
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,768.75,641.97
2016,1,22,15,45,856.5,65.5,4.95,9.0,408.0,759.2,635.33
2016,1,22,16,0,831.0,62.0,4.8,9.0,362.0,739.1,620.22
2016,1,22,16,15,792.0,58.0,4.25,8.0,312.5,704.71,593.57
2016,1,22,16,30,753.0,54.0,3.7,7.0,263.0,667.44,564.04
2016,1,22,16,45,693.0,48.5,3.2,6.5,211.5,610.07,516.26
2016,1,22,17,0,633.0,43.0,2.7,6.0,160.0,551.07,464.58
2016,1,22,17,15,527.5,34.5,2.5,5.5,111.5,455.25,380.39
2016,1,22,17,30,422.0,26.0,2.3,5.0,63.0,361.34,278.41
2016,1,22,17,45,211.0,13.0,2.1,4.5,31.5,153.03,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.0,14.0,1.25,0.5,34.5,11.42,0.0
2016,1,23,8,0,436.0,28.0,1.4,1.0,69.0,25.4,16.28
2016,1,23,8,15,536.0,36.0,1.35,1.5,117.5,32.23,23.88
2016,1,23,8,30,636.0,44.0,1.3,2.0,166.0,39.07,30.65
2016,1,23,8,45,695.0,49.0,1.3,2.5,217.0,43.03,34.52
2016,1,23,9,0,754.0,54.0,1.3,3.0,268.0,47.02,38.25
2016,1,23,9,15,791.0,58.0,1.3,3.5,317.5,50.01,40.93
2016,1,23,9,30,828.0,62.0,1.3,4.0,367.0,52.99,43.52
2016,1,23,9,45,853.5,64.5,1.3,5.0,412.0,54.67,44.77
2016,1,23,10,0,879.0,67.0,1.3,6.0,457.0,63.2,52.23
2016,1,23,10,15,896.5,69.5,1.3,6.5,496.0,65.4,53.96
2016,1,23,10,30,914.0,72.0,1.3,7.0,535.0,67.51,55.62
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.5,115.21,65.08
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,172.65,99.7
2016,1,23,11,15,946.0,76.0,1.4,9.5,625.5,229.37,144.65
2016,1,23,11,30,954.0,77.0,1.4,10.0,651.0,285.76,194.03
2016,1,23,11,45,956.5,79.5,1.45,10.5,667.0,341.24,244.39
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,395.43,293.5
2016,1,23,12,15,961.0,82.0,1.6,11.0,691.5,445.79,339.47
2016,1,23,12,30,963.0,82.0,1.7,11.0,700.0,494.29,383.0
2016,1,23,12,45,962.0,82.5,1.8,11.5,699.5,539.74,422.41
2016,1,23,13,0,961.0,83.0,1.9,12.0,699.0,582.71,458.81
2016,1,23,13,15,958.0,82.5,2.0,12.0,690.0,620.95,491.65
2016,1,23,13,30,955.0,82.0,2.1,12.0,681.0,656.2,521.61
2016,1,23,13,45,949.0,81.0,2.25,12.5,663.0,685.94,546.29
2016,1,23,14,0,943.0,80.0,2.4,13.0,645.0,712.25,568.02
2016,1,23,14,15,934.0,79.0,2.45,13.0,619.5,733.02,585.83
2016,1,23,14,30,925.0,78.0,2.5,13.0,594.0,750.12,599.99
2016,1,23,14,45,912.0,76.0,2.55,13.0,561.0,759.52,608.2
2016,1,23,15,0,899.0,74.0,2.6,13.0,528.0,765.11,613.84
2016,1,23,15,15,880.5,72.0,2.55,13.0,488.5,762.82,613.21
2016,1,23,15,30,862.0,70.0,2.5,13.0,449.0,763.88,615.18
2016,1,23,15,45,835.5,67.0,2.45,13.0,404.0,747.13,603.9
2016,1,23,16,0,809.0,64.0,2.4,13.0,359.0,726.86,589.92
2016,1,23,16,15,770.5,60.0,2.15,12.0,310.0,692.87,565.94
2016,1,23,16,30,732.0,56.0,1.9,11.0,261.0,656.01,538.7
2016,1,23,16,45,672.0,50.0,1.7,10.0,210.0,598.08,493.79
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,538.58,445.01
2016,1,23,17,15,509.5,35.5,1.55,8.0,111.5,444.93,366.6
2016,1,23,17,30,407.0,27.0,1.6,7.0,64.0,364.09,281.33
2016,1,23,17,45,203.5,13.5,1.7,6.5,32.0,148.98,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,12.68,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,25.8,16.52
2016,1,24,8,15,495.0,40.0,4.05,4.0,116.5,32.79,24.09
2016,1,24,8,30,597.0,49.0,4.1,5.0,165.0,39.76,30.86
2016,1,24,8,45,482.5,73.0,4.2,6.0,183.5,57.53,47.27
2016,1,24,9,0,368.0,97.0,4.3,7.0,202.0,70.54,59.06
2016,1,24,9,15,442.5,103.5,4.6,7.5,252.0,74.78,62.78
2016,1,24,9,30,517.0,110.0,4.9,8.0,302.0,79.04,66.41
2016,1,24,9,45,680.5,94.0,5.2,9.0,378.0,69.08,57.02
2016,1,24,10,0,844.0,78.0,5.5,10.0,454.0,64.04,52.13
2016,1,24,10,15,862.5,80.5,5.65,10.5,493.0,65.38,53.08
2016,1,24,10,30,881.0,83.0,5.8,11.0,532.0,66.73,54.05
2016,1,24,10,45,893.0,85.0,5.95,12.0,564.5,114.49,64.35
2016,1,24,11,0,905.0,87.0,6.1,13.0,597.0,178.05,104.69
2016,1,24,11,15,913.5,88.5,6.1,13.5,622.0,233.81,149.09
2016,1,24,11,30,922.0,90.0,6.1,14.0,647.0,289.35,198.12
2016,1,24,11,45,925.5,91.5,6.2,14.5,663.5,343.02,247.58
2016,1,24,12,0,929.0,93.0,6.3,15.0,680.0,395.52,296.15
2016,1,24,12,15,931.5,93.5,6.25,15.0,688.0,445.41,342.46
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,493.56,386.47
2016,1,24,12,45,717.0,166.5,6.2,15.5,629.0,497.58,394.67
2016,1,24,13,0,500.0,239.0,6.2,16.0,562.0,479.72,382.94
2016,1,24,13,15,596.5,202.5,6.1,16.0,582.5,528.75,424.27
2016,1,24,13,30,693.0,166.0,6.0,16.0,603.0,585.98,471.79
2016,1,24,13,45,799.0,130.0,5.95,16.5,621.0,647.17,521.45
2016,1,24,14,0,905.0,94.0,5.9,17.0,639.0,703.55,567.21
2016,1,24,14,15,895.0,92.5,5.8,17.0,613.5,727.7,587.26
2016,1,24,14,30,885.0,91.0,5.7,17.0,588.0,743.69,601.01
2016,1,24,14,45,878.5,86.0,5.6,17.0,556.0,754.6,609.96
2016,1,24,15,0,872.0,81.0,5.5,17.0,524.0,761.77,616.23
2016,1,24,15,15,852.5,78.5,5.2,16.5,484.5,758.35,614.89
2016,1,24,15,30,833.0,76.0,4.9,16.0,445.0,751.14,610.7
2016,1,24,15,45,799.5,74.0,4.65,16.0,399.5,730.08,594.98
2016,1,24,16,0,766.0,72.0,4.4,16.0,354.0,705.48,576.4
2016,1,24,16,15,725.5,67.5,3.95,15.0,305.5,669.31,550.03
2016,1,24,16,30,685.0,63.0,3.5,14.0,257.0,636.33,525.39
2016,1,24,16,45,615.5,57.0,3.1,13.5,206.5,572.42,474.12
2016,1,24,17,0,546.0,51.0,2.7,13.0,156.0,507.58,419.81
2016,1,24,17,15,441.5,41.0,2.65,12.5,109.0,412.44,338.96
2016,1,24,17,30,337.0,31.0,2.6,12.0,62.0,320.13,247.8
2016,1,24,17,45,168.5,15.5,2.55,11.5,31.0,159.96,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,123.0,19.0,2.85,11.5,31.0,14.8,0.0
2016,1,25,8,0,246.0,38.0,3.1,12.0,62.0,29.39,18.93
2016,1,25,8,15,349.0,51.0,3.25,12.5,107.5,39.21,28.89
2016,1,25,8,30,452.0,64.0,3.4,13.0,153.0,51.64,40.42
2016,1,25,8,45,536.0,70.0,3.55,13.5,204.0,55.31,43.91
2016,1,25,9,0,620.0,76.0,3.7,14.0,255.0,59.17,47.36
2016,1,25,9,15,663.5,81.5,3.6,14.5,303.0,62.36,50.08
2016,1,25,9,30,707.0,87.0,3.5,15.0,351.0,65.55,52.71
2016,1,25,9,45,753.5,87.0,3.4,15.5,398.0,64.83,51.83
2016,1,25,10,0,800.0,87.0,3.3,16.0,445.0,70.24,56.32
2016,1,25,10,15,821.0,89.5,3.15,16.5,484.5,71.37,57.04
2016,1,25,10,30,842.0,92.0,3.0,17.0,524.0,72.55,57.8
2016,1,25,10,45,867.0,90.5,2.85,17.5,559.0,117.5,65.83
2016,1,25,11,0,892.0,89.0,2.7,18.0,594.0,172.22,97.96
2016,1,25,11,15,902.0,90.5,2.5,18.5,619.5,234.15,146.04
2016,1,25,11,30,912.0,92.0,2.3,19.0,645.0,289.56,193.06
2016,1,25,11,45,921.5,92.0,2.15,19.5,663.5,343.39,240.2
2016,1,25,12,0,931.0,92.0,2.0,20.0,682.0,396.6,286.56
2016,1,25,12,15,934.5,92.0,1.95,20.0,691.0,446.63,330.43
2016,1,25,12,30,938.0,92.0,1.9,20.0,700.0,494.99,371.93
2016,1,25,12,45,943.5,90.5,1.85,20.0,701.5,541.11,410.59
2016,1,25,13,0,949.0,89.0,1.8,20.0,703.0,585.24,446.71
2016,1,25,13,15,947.0,88.5,1.75,20.0,694.5,623.93,477.9
2016,1,25,13,30,945.0,88.0,1.7,20.0,686.0,659.72,506.22
2016,1,25,13,45,944.5,85.0,1.7,20.5,670.0,690.92,530.04
2016,1,25,14,0,944.0,82.0,1.7,21.0,654.0,718.93,551.12
2016,1,25,14,15,936.0,81.0,1.65,20.5,629.0,740.61,569.06
2016,1,25,14,30,928.0,80.0,1.6,20.0,604.0,758.66,583.36
2016,1,25,14,45,918.5,77.0,1.55,20.0,572.0,769.7,591.52
2016,1,25,15,0,909.0,74.0,1.5,20.0,540.0,776.96,597.21
2016,1,25,15,15,891.5,72.0,1.35,19.5,500.0,775.6,597.1
2016,1,25,15,30,874.0,70.0,1.2,19.0,460.0,777.63,599.38
2016,1,25,15,45,849.5,67.0,1.1,19.0,415.0,762.47,589.03
2016,1,25,16,0,825.0,64.0,1.0,19.0,370.0,743.75,576.17
2016,1,25,16,15,787.5,60.0,1.0,18.0,320.5,710.39,555.88
2016,1,25,16,30,750.0,56.0,1.0,17.0,271.0,674.1,532.44
2016,1,25,16,45,686.5,51.0,1.0,16.5,219.0,614.29,489.01
2016,1,25,17,0,623.0,46.0,1.0,16.0,167.0,552.77,441.61
2016,1,25,17,15,521.0,37.5,1.05,15.5,118.0,467.15,372.39
2016,1,25,17,30,419.0,29.0,1.1,15.0,69.0,377.12,287.59
2016,1,25,17,45,209.5,14.5,1.2,14.5,34.5,188.3,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,6.0,17.0,4.55,4.5,17.5,13.98,0.0
2016,1,26,8,0,12.0,34.0,4.8,5.0,35.0,27.14,17.71
2016,1,26,8,15,29.5,55.0,5.05,5.0,60.0,42.79,33.05
2016,1,26,8,30,47.0,76.0,5.3,5.0,85.0,58.14,47.66
2016,1,26,8,45,61.0,96.0,5.55,5.5,111.5,72.59,61.16
2016,1,26,9,0,75.0,116.0,5.8,6.0,138.0,86.79,74.14
2016,1,26,9,15,89.5,137.5,5.85,6.5,168.0,101.57,87.4
2016,1,26,9,30,104.0,159.0,5.9,7.0,198.0,112.55,96.99
2016,1,26,9,45,109.5,179.0,6.0,7.5,224.5,124.92,107.68
2016,1,26,10,0,115.0,199.0,6.1,8.0,251.0,136.89,117.89
2016,1,26,10,15,150.5,217.0,6.1,8.0,291.0,147.86,127.32
2016,1,26,10,30,186.0,235.0,6.1,8.0,331.0,158.54,136.45
2016,1,26,10,45,93.0,201.0,6.2,8.5,249.0,154.3,123.46
2016,1,26,11,0,0.0,167.0,6.3,9.0,167.0,133.29,108.22
2016,1,26,11,15,123.5,225.5,6.35,9.0,301.0,189.56,149.79
2016,1,26,11,30,247.0,284.0,6.4,9.0,435.0,268.9,211.23
2016,1,26,11,45,323.0,276.5,6.45,9.5,479.0,303.41,238.48
2016,1,26,12,0,399.0,269.0,6.5,10.0,523.0,347.47,274.76
2016,1,26,12,15,292.5,292.5,6.6,10.0,480.0,350.65,281.89
2016,1,26,12,30,186.0,316.0,6.7,10.0,437.0,341.31,277.13
2016,1,26,12,45,95.5,254.5,6.8,10.0,316.5,258.89,211.24
2016,1,26,13,0,5.0,193.0,6.9,10.0,196.0,163.42,132.34
2016,1,26,13,15,2.5,121.5,6.95,10.0,123.0,102.74,81.61
2016,1,26,13,30,0.0,50.0,7.0,10.0,50.0,41.5,29.78
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,63.59,48.62
2016,1,26,14,0,0.0,103.0,7.2,10.0,103.0,85.93,67.63
2016,1,26,14,15,0.0,66.5,6.85,9.5,66.5,55.21,41.69
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,24.83,15.76
2016,1,26,14,45,0.0,20.0,6.2,9.0,20.0,16.53,8.64
2016,1,26,15,0,0.0,10.0,5.9,9.0,10.0,8.25,1.5
2016,1,26,15,15,0.0,50.0,5.45,9.0,50.0,41.4,30.25
2016,1,26,15,30,0.0,90.0,5.0,9.0,90.0,75.44,59.73
2016,1,26,15,45,0.0,81.0,4.6,9.0,81.0,67.59,53.1
2016,1,26,16,0,0.0,72.0,4.2,9.0,72.0,59.71,46.42
2016,1,26,16,15,0.0,62.0,3.95,8.5,62.0,51.36,39.34
2016,1,26,16,30,0.0,52.0,3.7,8.0,52.0,43.03,32.16
2016,1,26,16,45,0.0,42.0,3.5,7.5,42.0,34.71,24.87
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,26.41,17.48
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,18.54,10.38
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,10.69,3.15
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,5.33,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,209.5,15.5,3.6,1.5,36.5,12.62,0.0
2016,1,27,8,0,419.0,31.0,3.8,2.0,73.0,25.74,16.85
2016,1,27,8,15,518.0,40.0,3.8,3.0,122.5,32.76,24.26
2016,1,27,8,30,617.0,49.0,3.8,4.0,172.0,39.76,31.03
2016,1,27,8,45,678.5,54.5,3.85,5.0,224.0,47.53,38.29
2016,1,27,9,0,740.0,60.0,3.9,6.0,276.0,51.78,42.12
2016,1,27,9,15,777.5,64.0,4.0,6.5,326.0,54.58,44.58
2016,1,27,9,30,815.0,68.0,4.1,7.0,376.0,57.4,46.96
2016,1,27,9,45,842.5,70.5,4.25,7.5,421.5,58.94,48.14
2016,1,27,10,0,870.0,73.0,4.4,8.0,467.0,60.51,49.32
2016,1,27,10,15,888.0,75.5,4.3,8.5,507.0,69.41,57.09
2016,1,27,10,30,906.0,78.0,4.2,9.0,547.0,71.45,58.65
2016,1,27,10,45,920.0,79.0,4.1,9.5,580.5,121.9,69.38
2016,1,27,11,0,934.0,80.0,4.0,10.0,614.0,179.42,105.14
2016,1,27,11,15,943.0,81.5,3.95,10.0,640.0,236.99,151.84
2016,1,27,11,30,952.0,83.0,3.9,10.0,666.0,294.38,203.22
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.5,349.7,254.27
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,403.99,304.37
2016,1,27,12,15,967.0,84.5,3.9,11.0,710.5,455.87,352.32
2016,1,27,12,30,970.0,85.0,3.9,11.0,720.0,506.0,397.8
2016,1,27,12,45,972.5,84.0,3.9,11.5,720.5,552.57,438.61
2016,1,27,13,0,975.0,83.0,3.9,12.0,721.0,596.85,476.46
2016,1,27,13,15,973.0,82.5,3.85,12.0,712.5,636.58,510.59
2016,1,27,13,30,971.0,82.0,3.8,12.0,704.0,673.34,541.67
2016,1,27,13,45,969.0,80.5,3.8,12.0,687.5,705.98,569.22
2016,1,27,14,0,967.0,79.0,3.8,12.0,671.0,735.34,593.87
2016,1,27,14,15,959.5,77.5,3.75,12.0,646.0,757.49,612.46
2016,1,27,14,30,952.0,76.0,3.7,12.0,621.0,775.92,626.87
2016,1,27,14,45,940.5,74.5,3.65,12.0,588.0,787.65,636.45
2016,1,27,15,0,929.0,73.0,3.6,12.0,555.0,795.52,643.34
2016,1,27,15,15,912.5,71.0,3.4,11.5,515.0,795.18,644.7
2016,1,27,15,30,896.0,69.0,3.2,11.0,475.0,791.05,643.32
2016,1,27,15,45,875.0,65.5,3.0,11.0,429.5,777.89,633.98
2016,1,27,16,0,854.0,62.0,2.8,11.0,384.0,768.62,627.45
2016,1,27,16,15,818.5,58.0,2.4,10.0,334.0,736.62,604.28
2016,1,27,16,30,783.0,54.0,2.0,9.0,284.0,701.61,577.81
2016,1,27,16,45,730.5,48.5,1.6,8.0,232.0,649.07,536.15
2016,1,27,17,0,678.0,43.0,1.2,7.0,180.0,594.76,490.53
2016,1,27,17,15,583.5,35.5,1.2,6.5,129.0,506.09,416.84
2016,1,27,17,30,489.0,28.0,1.2,6.0,78.0,418.61,333.99
2016,1,27,17,45,244.5,14.0,1.25,5.5,39.0,210.91,35.21
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.0,14.0,3.35,4.0,38.5,12.35,0.0
2016,1,28,8,0,472.0,28.0,3.7,5.0,77.0,25.31,16.33
2016,1,28,8,15,567.0,35.5,3.55,5.5,126.5,31.73,23.1
2016,1,28,8,30,662.0,43.0,3.4,6.0,176.0,38.17,29.35
2016,1,28,8,45,719.5,47.5,3.25,7.0,228.5,41.78,32.74
2016,1,28,9,0,777.0,52.0,3.1,8.0,281.0,45.43,36.01
2016,1,28,9,15,812.0,55.5,3.1,9.0,330.5,48.09,38.25
2016,1,28,9,30,847.0,59.0,3.1,10.0,380.0,56.52,45.62
2016,1,28,9,45,873.0,60.5,3.15,11.5,426.0,58.32,46.83
2016,1,28,10,0,899.0,62.0,3.2,13.0,472.0,60.06,47.95
2016,1,28,10,15,915.5,64.0,3.3,13.5,512.0,61.94,49.38
2016,1,28,10,30,932.0,66.0,3.4,14.0,552.0,63.76,50.75
2016,1,28,10,45,945.0,67.0,3.5,15.0,585.0,116.19,61.98
2016,1,28,11,0,958.0,68.0,3.6,16.0,618.0,174.78,97.78
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.5,232.92,143.87
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,290.72,194.27
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.5,347.18,245.24
2016,1,28,12,0,979.0,74.0,3.7,18.0,704.0,402.31,294.93
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.5,454.15,341.71
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,504.13,385.96
2016,1,28,12,45,984.5,74.0,3.7,18.5,721.5,551.07,425.99
2016,1,28,13,0,985.0,74.0,3.7,19.0,722.0,595.56,462.97
2016,1,28,13,15,983.5,73.5,3.7,19.0,713.5,635.81,496.7
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,673.1,527.49
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.0,705.16,553.86
2016,1,28,14,0,974.0,71.0,3.7,19.0,671.0,733.8,577.32
2016,1,28,14,15,966.5,70.0,3.6,19.0,646.0,756.51,595.17
2016,1,28,14,30,959.0,69.0,3.5,19.0,621.0,775.48,609.33
2016,1,28,14,45,943.0,69.5,3.45,19.0,587.5,786.16,617.84
2016,1,28,15,0,927.0,70.0,3.4,19.0,554.0,792.92,623.72
2016,1,28,15,15,910.5,68.0,2.95,18.5,514.5,792.47,623.55
2016,1,28,15,30,894.0,66.0,2.5,18.0,475.0,788.22,620.38
2016,1,28,15,45,872.0,63.0,2.1,17.5,430.0,774.76,610.52
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,757.84,597.68
2016,1,28,16,15,815.5,56.5,1.6,16.0,335.0,734.72,583.58
2016,1,28,16,30,781.0,53.0,1.5,15.0,285.0,701.11,560.95
2016,1,28,16,45,729.0,48.0,1.4,14.0,233.0,649.51,523.46
2016,1,28,17,0,677.0,43.0,1.3,13.0,181.0,596.14,482.15
2016,1,28,17,15,584.0,35.5,1.3,12.5,130.5,508.36,410.8
2016,1,28,17,30,491.0,28.0,1.3,12.0,80.0,421.85,331.66
2016,1,28,17,45,245.5,14.0,1.3,12.0,40.0,213.48,62.29
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,7.5,40.0,12.8,0.0
2016,1,29,8,0,485.0,29.0,3.3,9.0,80.0,26.27,16.93
2016,1,29,8,15,578.5,36.5,3.4,10.0,130.5,32.66,23.5
2016,1,29,8,30,672.0,44.0,3.5,11.0,181.0,39.08,29.56
2016,1,29,8,45,725.0,49.0,3.6,12.0,233.0,43.06,33.22
2016,1,29,9,0,778.0,54.0,3.7,13.0,285.0,47.05,36.72
2016,1,29,9,15,813.0,57.5,3.7,13.5,335.0,49.65,38.93
2016,1,29,9,30,848.0,61.0,3.7,14.0,385.0,52.25,41.08
2016,1,29,9,45,871.5,64.0,3.7,15.0,431.0,60.81,48.36
2016,1,29,10,0,895.0,67.0,3.7,16.0,477.0,63.53,50.4
2016,1,29,10,15,911.0,69.0,4.05,16.5,517.0,65.35,51.75
2016,1,29,10,30,927.0,71.0,4.4,17.0,557.0,67.1,53.03
2016,1,29,10,45,938.5,72.5,4.75,18.0,590.0,120.76,64.84
2016,1,29,11,0,950.0,74.0,5.1,19.0,623.0,179.41,100.79
2016,1,29,11,15,957.5,75.5,5.15,19.5,648.5,237.65,146.81
2016,1,29,11,30,965.0,77.0,5.2,20.0,674.0,295.53,197.07
2016,1,29,11,45,966.5,78.5,5.3,20.5,690.5,351.08,247.18
2016,1,29,12,0,968.0,80.0,5.4,21.0,707.0,405.17,296.02
2016,1,29,12,15,970.5,80.5,5.45,21.0,715.5,457.15,342.94
2016,1,29,12,30,973.0,81.0,5.5,21.0,724.0,507.33,387.49
2016,1,29,12,45,972.0,81.5,5.55,21.0,724.0,553.78,428.2
2016,1,29,13,0,971.0,82.0,5.6,21.0,724.0,597.71,466.05
2016,1,29,13,15,968.5,81.5,5.6,21.0,715.0,637.15,499.56
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,673.59,530.14
2016,1,29,13,45,960.0,80.5,5.65,21.0,688.5,704.65,556.32
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,732.25,579.55
2016,1,29,14,15,946.0,78.5,5.6,20.5,646.0,753.86,598.38
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,771.74,613.32
2016,1,29,14,45,927.5,75.0,5.45,20.0,588.0,783.47,622.88
2016,1,29,15,0,917.0,73.0,5.4,20.0,555.0,791.38,629.78
2016,1,29,15,15,900.5,71.0,5.15,19.5,515.5,790.9,630.88
2016,1,29,15,30,884.0,69.0,4.9,19.0,476.0,786.67,629.26
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.0,779.53,624.23
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,761.52,610.98
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.0,730.48,589.88
2016,1,29,16,30,767.0,56.0,3.7,17.0,286.0,696.46,565.81
2016,1,29,16,45,713.0,50.5,3.4,16.0,234.0,642.63,525.23
2016,1,29,17,0,659.0,45.0,3.1,15.0,182.0,587.07,480.89
2016,1,29,17,15,567.0,37.5,3.0,14.0,132.0,499.9,408.95
2016,1,29,17,30,475.0,30.0,2.9,13.0,82.0,413.61,330.05
2016,1,29,17,45,237.5,15.0,2.85,12.5,41.0,215.71,85.96
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.5,16.0,4.0,6.5,39.5,12.99,0.0
2016,1,30,8,0,437.0,32.0,4.2,7.0,79.0,26.53,17.4
2016,1,30,8,15,535.5,40.5,4.15,8.0,129.5,33.13,24.14
2016,1,30,8,30,634.0,49.0,4.1,9.0,180.0,43.26,33.6
2016,1,30,8,45,696.0,54.0,4.1,10.0,233.5,47.08,37.14
2016,1,30,9,0,758.0,59.0,4.1,11.0,287.0,50.96,40.55
2016,1,30,9,15,795.0,63.5,4.15,12.0,337.5,54.22,43.27
2016,1,30,9,30,832.0,68.0,4.2,13.0,388.0,57.45,45.87
2016,1,30,9,45,858.5,70.5,4.3,14.0,434.5,58.99,46.93
2016,1,30,10,0,885.0,73.0,4.4,15.0,481.0,60.56,47.99
2016,1,30,10,15,902.5,75.0,4.5,15.5,521.5,69.32,55.42
2016,1,30,10,30,920.0,77.0,4.6,16.0,562.0,71.02,56.64
2016,1,30,10,45,932.0,79.0,4.7,17.0,595.5,126.04,69.22
2016,1,30,11,0,944.0,81.0,4.8,18.0,629.0,185.01,105.81
2016,1,30,11,15,952.0,82.0,4.85,18.5,654.5,242.91,151.77
2016,1,30,11,30,960.0,83.0,4.9,19.0,680.0,300.49,201.89
2016,1,30,11,45,964.5,84.0,5.0,20.0,697.5,356.49,251.84
2016,1,30,12,0,969.0,85.0,5.1,21.0,715.0,411.33,300.55
2016,1,30,12,15,971.0,85.5,5.1,21.0,724.0,463.39,347.3
2016,1,30,12,30,973.0,86.0,5.1,21.0,733.0,513.59,391.58
2016,1,30,12,45,972.0,86.0,5.15,21.5,732.5,559.82,431.07
2016,1,30,13,0,971.0,86.0,5.2,22.0,732.0,603.49,467.54
2016,1,30,13,15,968.0,86.0,5.2,22.0,723.0,643.32,500.99
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,680.13,531.49
2016,1,30,13,45,958.0,85.5,5.2,22.0,696.0,710.73,556.86
2016,1,30,14,0,951.0,85.0,5.2,22.0,678.0,737.8,579.24
2016,1,30,14,15,942.0,83.5,5.1,21.5,652.0,758.83,597.41
2016,1,30,14,30,933.0,82.0,5.0,21.0,626.0,776.1,611.66
2016,1,30,14,45,921.5,80.0,4.9,21.0,593.0,787.18,620.34
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,794.42,626.36
2016,1,30,15,15,892.0,75.5,4.55,20.5,519.5,792.26,626.02
2016,1,30,15,30,874.0,73.0,4.3,20.0,479.0,793.64,628.45
2016,1,30,15,45,847.5,70.5,4.05,20.0,433.0,777.48,617.22
2016,1,30,16,0,821.0,68.0,3.8,20.0,387.0,757.72,603.27
2016,1,30,16,15,784.5,64.0,3.6,19.0,337.0,724.83,581.66
2016,1,30,16,30,748.0,60.0,3.4,18.0,287.0,688.95,556.91
2016,1,30,16,45,691.5,54.5,3.2,17.0,235.0,633.13,515.46
2016,1,30,17,0,635.0,49.0,3.0,16.0,183.0,575.47,470.16
2016,1,30,17,15,541.0,41.0,3.1,15.5,133.0,494.42,403.22
2016,1,30,17,30,447.0,33.0,3.2,15.0,83.0,408.3,325.49
2016,1,30,17,45,223.5,16.5,3.3,14.5,41.5,210.67,100.52
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.5,16.5,3.7,10.5,39.0,13.37,0.06
2016,1,31,8,0,417.0,33.0,3.9,11.0,78.0,27.3,17.81
2016,1,31,8,15,513.5,41.0,3.8,11.5,127.5,33.41,24.05
2016,1,31,8,30,610.0,49.0,3.7,12.0,177.0,39.54,29.88
2016,1,31,8,45,677.0,53.0,3.65,13.0,229.5,46.03,35.76
2016,1,31,9,0,744.0,57.0,3.6,14.0,282.0,49.14,38.43
2016,1,31,9,15,781.0,61.0,3.45,15.0,332.0,52.03,40.8
2016,1,31,9,30,818.0,65.0,3.3,16.0,382.0,54.92,43.08
2016,1,31,9,45,846.5,67.0,3.2,17.0,428.0,56.18,43.88
2016,1,31,10,0,875.0,69.0,3.1,18.0,474.0,64.68,50.97
2016,1,31,10,15,892.0,71.0,3.05,19.0,514.0,66.47,52.16
2016,1,31,10,30,909.0,73.0,3.0,20.0,554.0,68.19,53.28
2016,1,31,10,45,921.5,74.5,2.95,21.0,587.5,123.44,65.83
2016,1,31,11,0,934.0,76.0,2.9,22.0,621.0,181.48,101.38
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.5,238.78,146.08
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,295.77,194.65
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,351.48,243.67
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,405.68,291.15
2016,1,31,12,15,952.5,84.5,3.05,24.0,714.0,457.06,335.95
2016,1,31,12,30,955.0,85.0,3.0,24.0,723.0,506.66,378.3
2016,1,31,12,45,955.5,84.5,3.0,24.5,723.0,552.41,416.0
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,595.76,450.8
2016,1,31,13,15,953.0,83.5,2.9,25.0,714.5,634.53,481.88
2016,1,31,13,30,950.0,83.0,2.8,25.0,706.0,670.3,510.01
2016,1,31,13,45,945.0,82.0,2.75,25.0,688.5,701.15,534.23
2016,1,31,14,0,940.0,81.0,2.7,25.0,671.0,728.61,555.62
2016,1,31,14,15,931.5,80.0,2.5,25.0,646.0,750.16,571.23
2016,1,31,14,30,923.0,79.0,2.3,25.0,621.0,768.02,583.16
2016,1,31,14,45,911.0,77.5,2.15,25.0,588.0,779.02,590.67
2016,1,31,15,0,899.0,76.0,2.0,25.0,555.0,786.23,595.64
2016,1,31,15,15,882.0,73.5,1.8,24.5,515.5,784.63,595.33
2016,1,31,15,30,865.0,71.0,1.6,24.0,476.0,779.29,592.45
2016,1,31,15,45,839.5,68.5,1.4,24.0,431.0,771.18,586.44
2016,1,31,16,0,814.0,66.0,1.2,24.0,386.0,752.16,572.68
2016,1,31,16,15,778.5,62.0,1.15,23.0,336.5,720.0,553.35
2016,1,31,16,30,743.0,58.0,1.1,22.0,287.0,684.91,531.15
2016,1,31,16,45,686.5,53.0,1.05,21.5,235.0,629.69,492.06
2016,1,31,17,0,630.0,48.0,1.0,21.0,183.0,572.72,449.51
2016,1,31,17,15,536.5,40.5,1.05,20.0,133.5,491.99,387.53
2016,1,31,17,30,443.0,33.0,1.1,19.0,84.0,406.78,315.69
2016,1,31,17,45,221.5,16.5,1.15,18.5,42.0,211.13,111.6
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,181.0,19.0,1.45,10.0,39.0,15.47,1.96
2016,2,1,8,0,362.0,38.0,1.6,11.0,78.0,31.52,21.56
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,38.64,28.74
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,45.74,35.47
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,48.92,38.36
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,61.84,49.76
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,79.24,64.98
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,96.28,79.66
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,118.49,98.41
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,133.38,110.56
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,147.77,122.35
