Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.0,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,182.0,15.0,2.5,9.0,21.0,12.8,0.0
2016,2,12,7,45,334.5,27.5,2.85,10.0,65.0,22.67,12.97
2016,2,12,8,0,487.0,40.0,3.2,11.0,109.0,32.83,23.38
2016,2,12,8,15,570.0,48.0,3.05,11.5,162.5,38.79,29.17
2016,2,12,8,30,653.0,56.0,2.9,12.0,216.0,44.73,34.71
2016,2,12,8,45,705.5,61.5,2.75,13.0,270.0,52.75,41.83
2016,2,12,9,0,758.0,67.0,2.6,14.0,324.0,56.77,45.2
2016,2,12,9,15,791.0,71.5,2.6,15.0,375.5,59.75,47.54
2016,2,12,9,30,824.0,76.0,2.6,16.0,427.0,62.69,49.79
2016,2,12,9,45,848.0,79.0,2.65,17.0,474.5,64.35,50.88
2016,2,12,10,0,872.0,82.0,2.7,18.0,522.0,66.01,51.95
2016,2,12,10,15,888.0,84.0,2.8,18.5,563.0,66.85,52.41
2016,2,12,10,30,904.0,86.0,2.9,19.0,604.0,94.58,59.07
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.5,153.32,84.61
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,212.63,125.7
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.5,271.19,173.66
2016,2,12,11,30,941.0,93.0,3.2,22.0,724.0,329.44,224.15
2016,2,12,11,45,944.5,94.5,3.25,22.5,741.5,385.86,273.78
2016,2,12,12,0,948.0,96.0,3.3,23.0,759.0,441.09,321.76
2016,2,12,12,15,950.0,96.0,3.3,23.0,768.0,493.03,366.74
2016,2,12,12,30,952.0,96.0,3.3,23.0,777.0,543.13,409.15
2016,2,12,12,45,950.5,97.0,3.3,23.5,776.5,590.22,447.33
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,634.81,482.51
2016,2,12,13,15,945.5,97.5,3.3,24.0,767.0,674.12,513.92
2016,2,12,13,30,942.0,97.0,3.3,24.0,758.0,710.38,542.48
2016,2,12,13,45,935.0,96.5,3.3,24.0,740.0,741.07,566.56
2016,2,12,14,0,928.0,96.0,3.3,24.0,722.0,768.26,587.67
2016,2,12,14,15,919.5,95.0,3.3,23.5,696.0,790.24,604.9
2016,2,12,14,30,911.0,94.0,3.3,23.0,670.0,808.52,619.74
2016,2,12,14,45,887.5,96.0,3.3,23.0,634.0,821.78,630.05
2016,2,12,15,0,864.0,98.0,3.3,23.0,598.0,824.29,633.03
2016,2,12,15,15,846.5,95.5,3.2,22.5,558.0,822.48,633.89
2016,2,12,15,30,829.0,93.0,3.1,22.0,518.0,816.77,632.15
2016,2,12,15,45,802.5,89.5,3.05,22.0,471.5,798.65,620.77
2016,2,12,16,0,776.0,86.0,3.0,22.0,425.0,776.86,606.79
2016,2,12,16,15,741.5,81.5,2.75,21.0,374.5,749.29,589.62
2016,2,12,16,30,707.0,77.0,2.5,20.0,324.0,714.14,566.32
2016,2,12,16,45,654.0,71.0,2.25,19.0,271.0,659.46,527.53
2016,2,12,17,0,601.0,65.0,2.0,18.0,218.0,603.17,485.76
2016,2,12,17,15,521.5,55.5,2.05,17.0,166.5,520.68,422.67
2016,2,12,17,30,442.0,46.0,2.1,16.0,115.0,438.97,355.95
2016,2,12,17,45,308.5,32.5,2.15,15.0,71.0,315.45,247.59
2016,2,12,18,0,175.0,19.0,2.2,14.0,27.0,178.75,8.36
2016,2,12,18,15,87.5,9.5,2.25,14.0,13.5,67.95,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,11.68,0.0
2016,2,13,7,45,213.0,33.0,2.3,8.5,59.5,25.53,15.71
2016,2,13,8,0,338.0,51.0,2.3,9.0,100.0,39.18,29.28
2016,2,13,8,15,419.5,63.5,2.3,9.5,150.0,48.37,38.08
2016,2,13,8,30,501.0,76.0,2.3,10.0,200.0,59.9,48.71
2016,2,13,8,45,560.0,84.0,2.3,11.0,252.5,64.78,52.99
2016,2,13,9,0,619.0,92.0,2.3,12.0,305.0,69.61,57.05
2016,2,13,9,15,657.0,99.0,2.25,12.5,355.0,73.4,60.16
2016,2,13,9,30,695.0,106.0,2.2,13.0,405.0,77.11,63.14
2016,2,13,9,45,724.0,110.5,2.2,14.0,451.0,78.85,64.22
2016,2,13,10,0,753.0,115.0,2.2,15.0,497.0,80.61,65.3
2016,2,13,10,15,772.5,118.5,2.35,15.5,537.5,81.56,65.81
2016,2,13,10,30,792.0,122.0,2.5,16.0,578.0,101.51,65.97
2016,2,13,10,45,808.0,124.0,2.65,17.0,612.0,163.22,97.26
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,218.5,136.12
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.5,273.71,181.64
2016,2,13,11,30,844.0,130.0,3.1,19.0,699.0,329.19,229.83
2016,2,13,11,45,877.5,118.5,3.3,19.5,723.0,381.65,275.66
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,438.36,324.59
2016,2,13,12,15,914.0,107.5,3.6,20.5,756.5,489.59,368.8
2016,2,13,12,30,917.0,108.0,3.7,21.0,766.0,539.18,410.55
2016,2,13,12,45,919.0,107.0,3.8,21.5,767.0,585.12,448.42
2016,2,13,13,0,921.0,106.0,3.9,22.0,768.0,628.85,483.64
2016,2,13,13,15,918.5,105.5,4.0,22.0,760.0,667.88,515.53
2016,2,13,13,30,916.0,105.0,4.1,22.0,752.0,704.01,544.73
2016,2,13,13,45,913.0,103.5,4.25,22.0,735.5,735.8,570.54
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,764.36,593.73
2016,2,13,14,15,901.5,100.5,4.45,22.0,693.5,785.5,609.84
2016,2,13,14,30,893.0,99.0,4.5,22.0,668.0,802.96,623.5
2016,2,13,14,45,876.5,99.0,4.55,22.0,634.0,819.42,636.64
2016,2,13,15,0,860.0,99.0,4.6,22.0,600.0,825.12,642.26
2016,2,13,15,15,843.0,96.0,4.5,21.5,560.0,823.07,642.9
2016,2,13,15,30,826.0,93.0,4.4,21.0,520.0,817.13,640.91
2016,2,13,15,45,804.0,89.0,4.35,20.5,474.5,802.1,632.73
2016,2,13,16,0,782.0,85.0,4.3,20.0,429.0,783.43,622.0
2016,2,13,16,15,749.0,80.5,3.85,19.5,379.0,751.55,599.71
2016,2,13,16,30,716.0,76.0,3.4,19.0,329.0,722.69,579.14
2016,2,13,16,45,667.5,69.5,3.0,18.5,276.5,670.78,540.57
2016,2,13,17,0,619.0,63.0,2.6,18.0,224.0,617.18,499.2
2016,2,13,17,15,541.5,54.5,2.5,17.0,171.5,537.0,437.06
2016,2,13,17,30,464.0,46.0,2.4,16.0,119.0,457.45,371.53
2016,2,13,17,45,332.0,33.0,2.3,15.0,74.5,334.51,264.21
2016,2,13,18,0,200.0,20.0,2.2,14.0,30.0,199.81,40.15
2016,2,13,18,15,100.0,10.0,2.3,14.0,15.0,77.2,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,10.5,11.5,7.68,0.0
2016,2,14,7,30,123.0,18.0,4.5,11.0,23.0,14.04,0.0
2016,2,14,7,45,265.0,32.5,4.8,12.0,65.5,26.76,16.65
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,38.39,28.11
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,45.65,35.04
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,52.82,41.62
2016,2,14,8,45,286.5,61.0,6.35,15.0,133.0,44.62,34.23
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,45.52,34.84
2016,2,14,9,15,0.0,64.0,6.85,16.5,64.0,53.03,41.3
2016,2,14,9,30,0.0,73.0,6.9,17.0,73.0,60.55,47.69
2016,2,14,9,45,0.0,76.5,7.0,17.5,76.5,63.49,50.0
2016,2,14,10,0,0.0,80.0,7.1,18.0,80.0,66.43,52.29
2016,2,14,10,15,0.0,86.0,7.0,18.5,86.0,71.47,56.39
2016,2,14,10,30,0.0,92.0,6.9,19.0,92.0,76.48,57.66
2016,2,14,10,45,0.0,97.5,6.8,19.5,97.5,80.91,61.04
2016,2,14,11,0,0.0,103.0,6.7,20.0,103.0,85.38,64.43
2016,2,14,11,15,123.5,214.0,6.5,20.0,298.0,187.98,142.15
2016,2,14,11,30,247.0,325.0,6.3,20.0,493.0,307.54,233.24
2016,2,14,11,45,242.0,335.0,6.1,20.5,503.0,333.58,254.74
2016,2,14,12,0,237.0,345.0,5.9,21.0,513.0,358.96,275.57
2016,2,14,12,15,220.5,352.0,5.7,21.0,509.5,376.56,290.67
2016,2,14,12,30,204.0,359.0,5.5,21.0,506.0,392.27,303.88
2016,2,14,12,45,344.5,320.5,5.3,21.5,569.5,456.37,353.62
2016,2,14,13,0,485.0,282.0,5.1,22.0,633.0,533.21,412.96
2016,2,14,13,15,392.0,308.5,5.0,22.0,590.5,520.58,403.97
2016,2,14,13,30,299.0,335.0,4.9,22.0,548.0,506.43,393.22
2016,2,14,13,45,382.5,302.0,4.85,22.0,567.5,552.23,430.15
2016,2,14,14,0,466.0,269.0,4.8,22.0,587.0,611.75,476.85
2016,2,14,14,15,447.0,265.5,4.7,22.0,561.5,615.06,479.86
2016,2,14,14,30,428.0,262.0,4.6,22.0,536.0,615.39,480.82
2016,2,14,14,45,490.0,226.5,4.6,22.0,525.5,645.62,506.23
2016,2,14,15,0,552.0,191.0,4.6,22.0,515.0,673.8,530.12
2016,2,14,15,15,450.5,202.5,4.45,21.5,455.5,615.45,486.71
2016,2,14,15,30,349.0,214.0,4.3,21.0,396.0,537.04,427.91
2016,2,14,15,45,366.0,190.5,4.2,21.0,366.5,532.33,426.66
2016,2,14,16,0,383.0,167.0,4.1,21.0,337.0,525.25,423.27
2016,2,14,16,15,355.5,153.5,3.55,20.0,297.0,491.05,398.45
2016,2,14,16,30,328.0,140.0,3.0,19.0,257.0,455.68,372.15
2016,2,14,16,45,304.0,120.0,2.55,18.5,215.5,413.37,339.32
2016,2,14,17,0,280.0,100.0,2.1,18.0,174.0,369.87,304.46
2016,2,14,17,15,238.5,80.0,2.0,17.0,133.0,311.64,257.09
2016,2,14,17,30,197.0,60.0,1.9,16.0,92.0,253.49,207.62
2016,2,14,17,45,123.0,40.5,1.85,15.5,57.5,172.43,135.42
2016,2,14,18,0,49.0,21.0,1.8,15.0,23.0,79.68,21.98
2016,2,14,18,15,24.5,10.5,1.85,15.0,11.5,25.85,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,76.0,9.0,4.0,8.5,12.5,7.68,0.0
2016,2,15,7,30,152.0,18.0,4.1,9.0,25.0,14.84,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,26.29,16.62
2016,2,15,8,0,434.0,46.0,4.3,11.0,112.0,37.51,27.64
2016,2,15,8,15,516.5,55.5,4.55,11.5,164.5,44.43,34.28
2016,2,15,8,30,599.0,65.0,4.8,12.0,217.0,51.27,40.59
2016,2,15,8,45,657.0,70.5,5.05,13.0,272.0,54.69,43.54
2016,2,15,9,0,715.0,76.0,5.3,14.0,327.0,58.14,46.39
2016,2,15,9,15,750.0,81.0,5.35,14.5,378.5,66.53,53.61
2016,2,15,9,30,785.0,86.0,5.4,15.0,430.0,69.58,56.02
2016,2,15,9,45,815.0,88.0,5.5,16.0,478.0,70.27,56.22
2016,2,15,10,0,845.0,90.0,5.6,17.0,526.0,71.05,56.49
2016,2,15,10,15,861.5,93.0,5.6,17.5,567.0,72.37,57.36
2016,2,15,10,30,878.0,96.0,5.6,18.0,608.0,98.36,59.09
2016,2,15,10,45,892.5,97.0,5.6,18.5,643.0,156.38,87.29
2016,2,15,11,0,907.0,98.0,5.6,19.0,678.0,222.29,135.69
2016,2,15,11,15,915.0,99.5,5.6,19.0,704.0,280.28,184.86
2016,2,15,11,30,923.0,101.0,5.6,19.0,730.0,338.05,236.55
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,393.93,286.97
2016,2,15,12,0,928.0,105.0,5.8,20.0,765.0,448.55,335.72
2016,2,15,12,15,930.5,105.5,5.7,20.0,774.5,500.52,381.74
2016,2,15,12,30,933.0,106.0,5.6,20.0,784.0,550.75,425.25
2016,2,15,12,45,938.5,103.0,5.6,20.5,785.5,597.64,464.45
2016,2,15,13,0,944.0,100.0,5.6,21.0,787.0,642.46,501.04
2016,2,15,13,15,942.5,100.0,5.45,21.0,779.0,683.43,534.31
2016,2,15,13,30,941.0,100.0,5.3,21.0,771.0,721.52,564.67
2016,2,15,13,45,944.0,95.5,5.15,21.0,756.0,755.31,591.36
2016,2,15,14,0,947.0,91.0,5.0,21.0,741.0,785.96,614.45
2016,2,15,14,15,940.5,90.0,4.85,21.0,716.0,809.85,631.62
2016,2,15,14,30,934.0,89.0,4.7,21.0,691.0,830.05,646.15
2016,2,15,14,45,927.0,86.0,4.6,21.0,658.5,843.92,656.53
2016,2,15,15,0,920.0,83.0,4.5,21.0,626.0,853.92,664.31
2016,2,15,15,15,905.5,81.0,4.25,20.5,586.0,855.06,666.53
2016,2,15,15,30,891.0,79.0,4.0,20.0,546.0,852.33,666.4
2016,2,15,15,45,877.5,74.0,3.8,20.0,501.0,842.99,660.59
2016,2,15,16,0,864.0,69.0,3.6,20.0,456.0,838.39,658.24
2016,2,15,16,15,835.0,65.5,3.05,19.0,404.5,810.68,639.56
2016,2,15,16,30,806.0,62.0,2.5,18.0,353.0,779.75,617.84
2016,2,15,16,45,767.5,57.0,2.0,17.0,299.0,736.1,585.92
2016,2,15,17,0,729.0,52.0,1.5,16.0,245.0,690.16,550.44
2016,2,15,17,15,658.0,45.5,1.45,15.0,190.5,614.58,494.04
2016,2,15,17,30,587.0,39.0,1.4,14.0,136.0,538.8,433.4
2016,2,15,17,45,458.0,29.5,1.35,13.5,87.5,417.22,329.4
2016,2,15,18,0,329.0,20.0,1.3,13.0,39.0,288.59,120.54
2016,2,15,18,15,164.5,10.0,1.3,12.5,19.5,122.39,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,9.5,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,10.0,29.0,22.07,0.0
2016,2,16,7,45,242.5,36.5,3.85,11.0,74.0,28.22,18.35
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,35.91,26.16
2016,2,16,8,15,563.0,52.0,4.2,13.0,172.0,41.72,31.68
2016,2,16,8,30,641.0,60.0,4.3,14.0,225.0,47.5,36.91
2016,2,16,8,45,689.5,65.5,4.4,15.0,279.0,51.06,39.97
2016,2,16,9,0,738.0,71.0,4.5,16.0,333.0,59.48,47.19
2016,2,16,9,15,771.0,75.5,4.7,17.0,384.0,62.32,49.36
2016,2,16,9,30,804.0,80.0,4.9,18.0,435.0,65.12,51.44
2016,2,16,9,45,826.5,83.0,5.15,19.0,481.5,66.63,52.37
2016,2,16,10,0,849.0,86.0,5.4,20.0,528.0,68.13,53.29
2016,2,16,10,15,865.0,88.5,5.25,20.5,568.5,69.18,53.92
2016,2,16,10,30,881.0,91.0,5.1,21.0,609.0,97.29,56.21
2016,2,16,10,45,891.0,94.0,5.0,21.5,642.5,164.16,92.11
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,223.07,134.83
2016,2,16,11,15,909.0,98.0,4.65,22.5,702.5,280.42,182.5
2016,2,16,11,30,917.0,99.0,4.4,23.0,729.0,337.52,232.12
2016,2,16,11,45,910.5,105.5,4.2,23.5,744.0,393.48,281.31
2016,2,16,12,0,904.0,112.0,4.0,24.0,759.0,447.41,327.87
2016,2,16,12,15,906.5,112.5,3.75,24.0,768.0,498.37,371.31
2016,2,16,12,30,909.0,113.0,3.5,24.0,777.0,547.65,412.17
2016,2,16,12,45,908.0,113.5,3.3,24.5,777.0,593.18,448.22
2016,2,16,13,0,907.0,114.0,3.1,25.0,777.0,636.33,481.23
2016,2,16,13,15,904.0,113.5,2.95,25.0,768.5,674.8,510.97
2016,2,16,13,30,901.0,113.0,2.8,25.0,760.0,710.36,537.85
2016,2,16,13,45,896.5,111.5,2.65,25.0,743.0,740.9,560.58
2016,2,16,14,0,892.0,110.0,2.5,25.0,726.0,768.15,580.4
2016,2,16,14,15,883.5,108.5,2.6,24.5,700.5,795.6,601.71
2016,2,16,14,30,875.0,107.0,2.7,24.0,675.0,813.46,616.6
2016,2,16,14,45,665.5,168.0,2.8,24.0,588.0,736.85,563.5
2016,2,16,15,0,456.0,229.0,2.9,24.0,501.0,638.68,491.83
2016,2,16,15,15,578.5,174.5,2.95,23.5,495.5,694.9,538.8
2016,2,16,15,30,701.0,120.0,3.0,23.0,490.0,756.53,586.69
2016,2,16,15,45,740.5,103.5,3.1,23.0,464.5,778.68,604.23
2016,2,16,16,0,780.0,87.0,3.2,23.0,439.0,792.23,616.04
2016,2,16,16,15,747.5,82.5,3.0,22.0,388.5,760.44,596.13
2016,2,16,16,30,715.0,78.0,2.8,21.0,338.0,731.73,578.2
2016,2,16,16,45,673.5,71.0,2.65,20.0,286.0,684.44,545.92
2016,2,16,17,0,632.0,64.0,2.5,19.0,234.0,635.29,510.67
2016,2,16,17,15,557.0,55.5,2.6,18.0,181.0,556.07,450.98
2016,2,16,17,30,482.0,47.0,2.7,17.0,128.0,477.43,387.62
2016,2,16,17,45,361.0,34.5,2.85,16.5,82.5,361.34,287.93
2016,2,16,18,0,240.0,22.0,3.0,16.0,37.0,237.9,116.06
2016,2,16,18,15,120.0,11.0,3.1,15.5,18.5,92.76,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,1.7,6.5,16.5,8.11,0.0
2016,2,17,7,30,255.0,19.0,1.9,7.0,33.0,15.75,0.0
2016,2,17,7,45,385.0,31.0,2.15,8.0,79.0,25.5,16.44
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,35.1,25.85
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,40.58,31.1
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,46.05,36.09
2016,2,17,8,45,712.0,64.0,3.05,12.0,287.0,54.49,43.56
2016,2,17,9,0,757.0,70.0,3.3,13.0,341.0,58.77,47.13
2016,2,17,9,15,789.0,74.0,3.35,13.5,392.5,61.26,49.12
2016,2,17,9,30,821.0,78.0,3.4,14.0,444.0,63.73,51.04
2016,2,17,9,45,842.0,81.5,3.5,15.0,490.5,65.65,52.35
2016,2,17,10,0,863.0,85.0,3.6,16.0,537.0,67.54,53.62
2016,2,17,10,15,879.0,87.5,3.5,16.5,578.5,68.62,54.29
2016,2,17,10,30,895.0,90.0,3.4,17.0,620.0,108.15,64.53
2016,2,17,10,45,905.0,92.5,3.3,17.5,653.5,167.1,94.78
2016,2,17,11,0,915.0,95.0,3.2,18.0,687.0,226.54,138.69
2016,2,17,11,15,922.5,96.5,3.15,18.5,713.5,284.97,187.93
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,343.1,239.03
2016,2,17,11,45,933.0,99.5,3.05,19.5,757.5,399.2,288.69
2016,2,17,12,0,936.0,101.0,3.0,20.0,775.0,454.07,336.41
2016,2,17,12,15,938.5,101.5,3.0,20.0,784.5,506.46,381.72
2016,2,17,12,30,941.0,102.0,3.0,20.0,794.0,557.1,424.48
2016,2,17,12,45,940.0,102.5,3.05,20.5,794.0,603.9,462.51
2016,2,17,13,0,939.0,103.0,3.1,21.0,794.0,648.23,497.62
2016,2,17,13,15,936.5,103.0,3.1,21.0,785.5,688.52,529.7
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,725.87,559.0
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.0,757.22,583.51
2016,2,17,14,0,922.0,102.0,3.1,21.0,741.0,785.12,604.58
2016,2,17,14,15,914.0,100.5,3.1,21.0,715.5,806.97,620.59
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,825.1,634.14
2016,2,17,14,45,893.5,97.5,3.1,21.5,656.5,835.89,641.49
2016,2,17,15,0,881.0,96.0,3.1,22.0,623.0,850.81,651.93
2016,2,17,15,15,865.0,93.5,3.05,21.5,582.5,850.22,653.86
2016,2,17,15,30,849.0,91.0,3.0,21.0,542.0,845.68,653.31
2016,2,17,15,45,826.5,87.5,2.95,21.0,495.5,830.63,644.22
2016,2,17,16,0,804.0,84.0,2.9,21.0,449.0,811.87,632.58
2016,2,17,16,15,772.5,79.5,2.55,20.0,398.0,780.78,612.45
2016,2,17,16,30,741.0,75.0,2.2,19.0,347.0,746.52,589.47
2016,2,17,16,45,694.5,69.5,1.9,18.0,293.5,702.18,558.47
2016,2,17,17,0,648.0,64.0,1.6,17.0,240.0,650.5,520.52
2016,2,17,17,15,575.0,56.0,1.65,16.0,186.5,572.99,463.11
2016,2,17,17,30,502.0,48.0,1.7,15.0,133.0,495.84,401.85
2016,2,17,17,45,377.5,35.5,1.75,14.5,86.0,376.11,300.52
2016,2,17,18,0,253.0,23.0,1.8,14.0,39.0,250.88,137.82
2016,2,17,18,15,126.5,11.5,1.85,13.5,19.5,98.06,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.0,3.9,12.5,15.5,10.24,0.0
2016,2,18,7,30,120.0,24.0,4.1,13.0,31.0,18.61,1.49
2016,2,18,7,45,258.5,40.5,4.35,13.5,76.5,31.25,20.99
2016,2,18,8,0,397.0,57.0,4.6,14.0,122.0,43.76,32.91
2016,2,18,8,15,478.0,68.0,4.8,14.5,175.0,54.4,42.76
2016,2,18,8,30,559.0,79.0,5.0,15.0,228.0,62.02,49.66
2016,2,18,8,45,397.5,112.5,5.25,15.5,229.5,80.87,66.26
2016,2,18,9,0,236.0,146.0,5.5,16.0,231.0,102.81,85.27
2016,2,18,9,15,515.0,117.5,5.5,16.5,338.5,83.14,67.68
2016,2,18,9,30,794.0,89.0,5.5,17.0,446.0,71.64,57.31
2016,2,18,9,45,830.5,88.0,5.55,18.0,495.5,70.14,55.6
2016,2,18,10,0,867.0,87.0,5.6,19.0,545.0,68.91,54.14
2016,2,18,10,15,883.0,89.5,5.6,19.0,586.5,69.94,54.87
2016,2,18,10,30,899.0,92.0,5.6,19.0,628.0,112.09,66.0
2016,2,18,10,45,914.0,92.0,5.7,19.5,663.0,170.29,96.1
2016,2,18,11,0,929.0,92.0,5.8,20.0,698.0,229.43,139.99
2016,2,18,11,15,936.5,93.5,5.85,20.5,724.0,288.67,190.35
2016,2,18,11,30,944.0,95.0,5.9,21.0,750.0,347.61,242.64
2016,2,18,11,45,949.0,95.5,5.95,21.5,768.0,404.38,293.49
2016,2,18,12,0,954.0,96.0,6.0,22.0,786.0,460.07,342.69
2016,2,18,12,15,956.0,96.5,6.05,22.0,795.0,513.09,389.46
2016,2,18,12,30,958.0,97.0,6.1,22.0,804.0,564.28,433.69
2016,2,18,12,45,957.0,97.0,6.15,22.5,804.0,611.35,472.87
2016,2,18,13,0,956.0,97.0,6.2,23.0,804.0,655.87,509.06
2016,2,18,13,15,953.5,96.5,6.2,23.0,795.0,696.27,542.22
2016,2,18,13,30,951.0,96.0,6.2,23.0,786.0,733.65,572.53
2016,2,18,13,45,945.5,95.5,6.2,23.0,768.5,765.76,598.47
2016,2,18,14,0,940.0,95.0,6.2,23.0,751.0,794.4,620.42
2016,2,18,14,15,932.0,93.5,6.15,23.0,725.0,816.54,637.07
2016,2,18,14,30,924.0,92.0,6.1,23.0,699.0,834.9,651.11
2016,2,18,14,45,906.0,93.0,6.05,23.0,663.5,844.13,658.68
2016,2,18,15,0,888.0,94.0,6.0,23.0,628.0,857.36,669.38
2016,2,18,15,15,872.0,91.5,5.85,23.0,587.5,856.76,669.73
2016,2,18,15,30,856.0,89.0,5.7,23.0,547.0,852.21,667.41
2016,2,18,15,45,830.0,86.5,5.55,23.0,499.5,835.29,656.23
2016,2,18,16,0,804.0,84.0,5.4,23.0,452.0,814.65,642.4
2016,2,18,16,15,772.0,80.0,5.0,22.0,401.0,783.62,622.03
2016,2,18,16,30,740.0,76.0,4.6,21.0,350.0,749.41,598.79
2016,2,18,16,45,689.5,70.5,4.2,20.5,296.0,701.64,563.66
2016,2,18,17,0,639.0,65.0,3.8,20.0,242.0,646.54,522.09
2016,2,18,17,15,566.0,57.0,3.65,19.0,188.5,568.91,462.57
2016,2,18,17,30,493.0,49.0,3.5,18.0,135.0,491.65,399.7
2016,2,18,17,45,366.5,36.5,3.4,17.5,87.5,370.11,296.16
2016,2,18,18,0,240.0,24.0,3.3,17.0,40.0,244.91,145.02
2016,2,18,18,15,120.0,12.0,3.5,17.0,20.0,94.27,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,68.5,12.0,4.4,14.5,16.0,10.24,0.0
2016,2,19,7,30,137.0,24.0,4.6,15.0,32.0,18.63,3.41
2016,2,19,7,45,269.5,39.5,4.8,15.5,77.0,30.51,20.3
2016,2,19,8,0,402.0,55.0,5.0,16.0,122.0,44.73,33.52
2016,2,19,8,15,480.0,65.5,5.1,16.5,174.0,52.11,40.42
2016,2,19,8,30,558.0,76.0,5.2,17.0,226.0,59.37,46.94
2016,2,19,8,45,279.0,77.0,5.3,17.5,152.0,55.3,43.28
2016,2,19,9,0,0.0,78.0,5.4,18.0,78.0,64.17,50.89
2016,2,19,9,15,0.0,110.0,5.35,18.5,110.0,88.32,71.65
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,111.64,91.36
2016,2,19,9,45,1.5,156.5,5.25,19.5,157.5,122.59,100.23
2016,2,19,10,0,3.0,171.0,5.2,20.0,173.0,133.42,108.91
2016,2,19,10,15,38.0,220.5,5.1,20.5,243.5,157.59,128.72
2016,2,19,10,30,73.0,270.0,5.0,21.0,314.0,191.86,148.05
2016,2,19,10,45,255.5,268.0,4.95,21.5,434.0,206.42,150.24
2016,2,19,11,0,438.0,266.0,4.9,22.0,554.0,253.66,178.41
2016,2,19,11,15,649.5,194.0,4.8,22.5,639.0,287.22,198.07
2016,2,19,11,30,861.0,122.0,4.7,23.0,724.0,342.27,238.56
2016,2,19,11,45,862.5,125.0,4.6,23.5,740.5,396.95,286.32
2016,2,19,12,0,864.0,128.0,4.5,24.0,757.0,450.49,332.2
2016,2,19,12,15,866.5,128.5,4.45,24.0,766.0,501.06,375.38
2016,2,19,12,30,869.0,129.0,4.4,24.0,775.0,550.06,416.26
2016,2,19,12,45,867.0,130.0,4.35,24.5,774.5,595.26,452.42
2016,2,19,13,0,865.0,131.0,4.3,25.0,774.0,638.1,485.8
2016,2,19,13,15,862.0,130.5,4.2,25.0,765.5,676.39,515.88
2016,2,19,13,30,859.0,130.0,4.1,25.0,757.0,711.83,543.27
2016,2,19,13,45,852.0,129.0,4.1,25.0,739.5,740.98,566.02
2016,2,19,14,0,845.0,128.0,4.1,25.0,722.0,766.73,586.09
2016,2,19,14,15,836.0,126.5,4.05,25.0,696.5,786.99,601.26
2016,2,19,14,30,827.0,125.0,4.0,25.0,671.0,803.6,613.57
2016,2,19,14,45,814.5,122.0,4.0,25.0,638.0,812.15,620.59
2016,2,19,15,0,802.0,119.0,4.0,25.0,605.0,816.86,625.13
2016,2,19,15,15,784.0,115.5,3.9,24.5,565.0,812.63,624.35
2016,2,19,15,30,766.0,112.0,3.8,24.0,525.0,809.93,624.85
2016,2,19,15,45,742.0,108.0,3.75,24.0,480.0,793.17,614.45
2016,2,19,16,0,718.0,104.0,3.7,24.0,435.0,772.98,601.68
2016,2,19,16,15,683.5,98.0,3.3,23.0,385.0,738.19,578.95
2016,2,19,16,30,649.0,92.0,2.9,22.0,335.0,700.57,553.61
2016,2,19,16,45,599.5,85.0,2.55,21.5,283.0,646.68,514.52
2016,2,19,17,0,550.0,78.0,2.2,21.0,231.0,591.01,472.75
2016,2,19,17,15,476.5,67.5,2.1,20.0,179.5,510.75,412.03
2016,2,19,17,30,403.0,57.0,2.0,19.0,128.0,430.73,348.07
2016,2,19,17,45,287.5,41.5,1.95,18.5,83.5,315.19,250.74
2016,2,19,18,0,172.0,26.0,1.9,18.0,39.0,199.16,123.61
2016,2,19,18,15,86.0,13.0,1.9,17.5,19.5,71.55,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,10.67,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,19.61,5.42
2016,2,20,7,45,209.0,43.5,3.3,17.5,73.5,33.28,22.57
2016,2,20,8,0,316.0,62.0,3.6,18.0,116.0,46.97,35.24
2016,2,20,8,15,391.0,75.0,3.85,18.5,165.5,56.22,43.7
2016,2,20,8,30,466.0,88.0,4.1,19.0,215.0,65.28,51.72
2016,2,20,8,45,517.5,97.0,4.35,19.5,265.5,71.18,56.76
2016,2,20,9,0,569.0,106.0,4.6,20.0,316.0,78.71,63.06
2016,2,20,9,15,284.5,119.0,4.7,20.0,224.0,86.24,69.38
2016,2,20,9,30,0.0,132.0,4.8,20.0,132.0,104.82,85.11
2016,2,20,9,45,0.0,115.0,4.9,20.5,115.0,93.29,74.81
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,80.88,63.87
2016,2,20,10,15,0.0,106.5,5.0,21.5,106.5,87.6,69.27
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,94.38,71.32
2016,2,20,10,45,0.0,122.5,5.05,22.5,122.5,100.49,75.92
2016,2,20,11,0,0.0,130.0,5.1,23.0,130.0,106.64,80.54
2016,2,20,11,15,0.0,135.5,5.05,23.0,135.5,111.28,84.11
2016,2,20,11,30,0.0,141.0,5.0,23.0,141.0,115.96,87.71
2016,2,20,11,45,3.0,169.5,5.0,23.5,172.0,139.93,106.35
2016,2,20,12,0,6.0,198.0,5.0,24.0,203.0,164.46,125.29
2016,2,20,12,15,6.5,200.0,5.0,24.0,205.5,167.41,127.55
2016,2,20,12,30,7.0,202.0,5.0,24.0,208.0,170.39,129.88
2016,2,20,12,45,7.0,201.0,5.0,24.5,206.5,170.68,129.87
2016,2,20,13,0,7.0,200.0,5.0,25.0,205.0,170.91,129.84
2016,2,20,13,15,16.0,244.0,4.95,25.0,256.0,214.85,164.18
2016,2,20,13,30,25.0,288.0,4.9,25.0,307.0,260.88,199.86
2016,2,20,13,45,21.0,270.5,4.9,25.5,286.0,245.61,187.83
2016,2,20,14,0,17.0,253.0,4.9,26.0,265.0,229.58,175.33
2016,2,20,14,15,147.5,281.5,4.8,26.0,380.0,384.42,297.1
2016,2,20,14,30,278.0,310.0,4.7,26.0,495.0,540.99,416.36
2016,2,20,14,45,161.5,284.5,4.6,26.0,391.0,417.83,322.81
2016,2,20,15,0,45.0,259.0,4.5,26.0,287.0,286.84,221.19
2016,2,20,15,15,33.5,232.5,4.25,25.5,252.5,254.19,196.84
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,204.88,158.93
2016,2,20,15,45,93.5,206.0,3.8,24.5,250.5,287.64,227.13
2016,2,20,16,0,165.0,206.0,3.6,24.0,283.0,374.34,297.31
2016,2,20,16,15,151.5,185.5,3.2,23.5,250.0,344.82,275.04
2016,2,20,16,30,138.0,165.0,2.8,23.0,217.0,314.47,252.13
2016,2,20,16,45,131.5,141.0,2.45,22.5,184.5,284.35,229.19
2016,2,20,17,0,125.0,117.0,2.1,22.0,152.0,253.08,204.67
2016,2,20,17,15,102.0,93.5,2.15,21.5,118.0,208.01,167.97
2016,2,20,17,30,79.0,70.0,2.2,21.0,84.0,162.22,129.47
2016,2,20,17,45,44.0,47.5,2.3,21.0,55.0,94.61,71.87
2016,2,20,18,0,9.0,25.0,2.4,21.0,26.0,36.75,19.0
2016,2,20,18,15,4.5,12.5,2.6,20.5,13.0,13.84,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,2.99,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,5.74,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,13.58,5.93
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,21.43,13.08
2016,2,21,8,15,0.0,37.0,3.15,18.0,37.0,30.55,21.31
2016,2,21,8,30,0.0,48.0,3.3,18.0,48.0,39.7,29.48
2016,2,21,8,45,0.0,59.0,3.45,18.5,59.0,48.86,37.46
2016,2,21,9,0,0.0,70.0,3.6,19.0,70.0,58.04,45.31
2016,2,21,9,15,0.0,73.5,3.6,19.0,73.5,60.97,47.71
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,63.9,50.1
2016,2,21,9,45,0.0,69.0,3.6,19.0,69.0,57.24,44.17
2016,2,21,10,0,0.0,61.0,3.6,19.0,61.0,50.59,38.29
2016,2,21,10,15,0.0,97.0,3.5,19.0,97.0,80.34,63.72
2016,2,21,10,30,0.0,133.0,3.4,19.0,133.0,108.01,83.21
2016,2,21,10,45,0.0,129.5,3.35,19.5,129.5,105.89,81.12
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,103.56,78.92
2016,2,21,11,15,4.5,171.0,3.15,20.0,174.5,139.83,107.71
2016,2,21,11,30,9.0,216.0,3.0,20.0,223.0,176.59,136.58
2016,2,21,11,45,7.5,205.0,2.85,20.0,211.0,169.29,130.68
2016,2,21,12,0,6.0,194.0,2.7,20.0,199.0,161.36,124.37
2016,2,21,12,15,12.0,232.5,2.45,20.0,242.0,195.9,151.45
2016,2,21,12,30,18.0,271.0,2.2,20.0,285.0,231.68,179.16
2016,2,21,12,45,14.0,248.0,1.95,20.5,259.0,213.18,164.3
2016,2,21,13,0,10.0,225.0,1.7,21.0,233.0,193.57,148.73
2016,2,21,13,15,6.5,200.0,1.5,21.0,205.5,171.65,131.65
2016,2,21,13,30,3.0,175.0,1.3,21.0,178.0,148.95,113.86
2016,2,21,13,45,5.5,194.5,1.15,21.0,199.0,168.2,129.11
2016,2,21,14,0,8.0,214.0,1.0,21.0,220.0,188.2,144.75
2016,2,21,14,15,21.5,245.0,0.95,21.0,260.0,228.1,176.07
2016,2,21,14,30,35.0,276.0,0.9,21.0,300.0,284.83,219.78
2016,2,21,14,45,22.5,240.5,0.9,21.0,256.0,229.88,177.65
2016,2,21,15,0,10.0,205.0,0.9,21.0,212.0,188.05,145.45
2016,2,21,15,15,12.5,201.5,0.85,21.0,209.5,189.08,146.85
2016,2,21,15,30,15.0,198.0,0.8,21.0,207.0,190.57,148.47
2016,2,21,15,45,7.5,172.5,0.75,21.0,177.0,161.09,125.33
2016,2,21,16,0,0.0,147.0,0.7,21.0,147.0,131.14,101.61
2016,2,21,16,15,0.0,129.5,0.65,20.5,129.5,115.67,89.72
2016,2,21,16,30,0.0,112.0,0.6,20.0,112.0,100.03,77.45
2016,2,21,16,45,0.0,93.5,0.55,20.0,93.5,83.09,63.74
2016,2,21,17,0,0.0,75.0,0.5,20.0,75.0,65.87,49.57
2016,2,21,17,15,0.0,57.0,0.5,19.5,57.0,48.86,35.41
2016,2,21,17,30,0.0,39.0,0.5,19.0,39.0,32.24,21.34
2016,2,21,17,45,0.0,24.0,0.55,19.0,24.0,19.79,10.59
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,7.39,0.0
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,3.84,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
