Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,19.0,13.0,3.1,12.0,14.0,11.1,0.0
2016,2,22,7,30,38.0,26.0,3.2,12.0,28.0,20.69,8.65
2016,2,22,7,45,88.0,48.0,3.35,12.5,61.0,37.1,26.6
2016,2,22,8,0,138.0,70.0,3.5,13.0,94.0,52.34,40.83
2016,2,22,8,15,179.5,89.0,3.45,13.5,132.0,65.71,53.09
2016,2,22,8,30,221.0,108.0,3.4,14.0,170.0,78.7,64.7
2016,2,22,8,45,110.5,74.0,3.35,14.5,105.0,55.09,43.61
2016,2,22,9,0,0.0,40.0,3.3,15.0,40.0,33.05,23.86
2016,2,22,9,15,0.0,44.0,3.1,15.5,44.0,36.38,26.69
2016,2,22,9,30,0.0,48.0,2.9,16.0,48.0,39.73,29.48
2016,2,22,9,45,0.0,73.5,2.75,16.5,73.5,61.0,47.91
2016,2,22,10,0,0.0,99.0,2.6,17.0,99.0,81.7,65.56
2016,2,22,10,15,24.0,181.0,2.4,17.5,196.0,134.36,110.15
2016,2,22,10,30,48.0,263.0,2.2,18.0,293.0,188.29,146.58
2016,2,22,10,45,36.5,261.5,2.05,18.5,285.0,194.47,150.5
2016,2,22,11,0,25.0,260.0,1.9,19.0,277.0,206.58,159.86
2016,2,22,11,15,24.0,267.0,1.75,19.0,284.0,215.38,166.55
2016,2,22,11,30,23.0,274.0,1.6,19.0,291.0,223.96,173.11
2016,2,22,11,45,35.5,301.0,1.45,19.5,327.5,247.28,190.38
2016,2,22,12,0,48.0,328.0,1.3,20.0,364.0,278.54,213.59
2016,2,22,12,15,48.0,332.0,1.1,20.0,368.5,289.03,221.28
2016,2,22,12,30,48.0,336.0,0.9,20.0,373.0,299.48,228.9
2016,2,22,12,45,91.0,357.0,0.75,20.5,426.5,347.65,264.31
2016,2,22,13,0,134.0,378.0,0.6,21.0,480.0,405.72,305.98
2016,2,22,13,15,255.5,356.0,0.55,21.0,547.0,485.28,364.42
2016,2,22,13,30,377.0,334.0,0.5,21.0,614.0,567.0,423.23
2016,2,22,13,45,603.0,235.5,0.45,21.0,671.5,670.02,497.58
2016,2,22,14,0,829.0,137.0,0.4,21.0,729.0,772.54,569.66
2016,2,22,14,15,460.0,227.0,0.45,21.0,554.0,601.54,449.51
2016,2,22,14,30,91.0,317.0,0.5,21.0,379.0,371.42,281.33
2016,2,22,14,45,185.0,299.5,0.6,21.5,416.5,453.88,346.44
2016,2,22,15,0,279.0,282.0,0.7,22.0,454.0,540.83,410.92
2016,2,22,15,15,502.0,205.5,0.8,21.5,491.0,675.73,512.88
2016,2,22,15,30,725.0,129.0,0.9,21.0,528.0,802.47,604.53
2016,2,22,15,45,699.0,124.5,1.05,21.0,482.5,783.05,593.49
2016,2,22,16,0,673.0,120.0,1.2,21.0,437.0,760.2,581.64
2016,2,22,16,15,638.0,113.5,1.2,20.5,387.5,724.09,559.5
2016,2,22,16,30,603.0,107.0,1.2,20.0,338.0,685.12,534.85
2016,2,22,16,45,556.0,97.5,1.3,19.5,286.5,630.14,498.47
2016,2,22,17,0,509.0,88.0,1.4,19.0,235.0,573.34,458.89
2016,2,22,17,15,438.5,76.5,1.45,18.5,184.0,491.4,397.32
2016,2,22,17,30,368.0,65.0,1.5,18.0,133.0,416.04,337.18
2016,2,22,17,45,265.5,47.5,1.6,17.5,88.0,309.6,248.06
2016,2,22,18,0,163.0,30.0,1.7,17.0,43.0,205.4,143.23
2016,2,22,18,15,81.5,15.0,2.0,16.5,21.5,70.76,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,126.0,13.0,5.45,11.0,22.5,11.1,0.0
2016,2,23,7,30,252.0,26.0,5.6,11.0,45.0,21.51,10.11
2016,2,23,7,45,393.5,36.0,5.75,11.5,94.0,29.33,20.01
2016,2,23,8,0,535.0,46.0,5.9,12.0,143.0,37.19,27.56
2016,2,23,8,15,267.5,27.0,6.2,12.0,75.5,20.2,12.58
2016,2,23,8,30,0.0,8.0,6.5,12.0,8.0,6.57,0.29
2016,2,23,8,45,0.0,17.0,6.8,12.5,17.0,14.0,6.99
2016,2,23,9,0,0.0,26.0,7.1,13.0,26.0,21.45,13.63
2016,2,23,9,15,0.0,62.0,7.3,13.0,62.0,51.37,40.32
2016,2,23,9,30,0.0,98.0,7.5,13.0,98.0,80.34,65.86
2016,2,23,9,45,0.0,108.0,7.7,13.5,108.0,88.24,72.45
2016,2,23,10,0,0.0,118.0,7.9,14.0,118.0,96.07,78.94
2016,2,23,10,15,0.0,91.5,8.1,14.0,91.5,76.1,61.28
2016,2,23,10,30,0.0,65.0,8.3,14.0,65.0,53.98,39.81
2016,2,23,10,45,0.0,58.0,8.55,14.0,58.0,48.17,34.85
2016,2,23,11,0,0.0,51.0,8.8,14.0,51.0,42.36,29.91
2016,2,23,11,15,98.5,202.5,8.9,14.0,273.0,178.13,138.58
2016,2,23,11,30,197.0,354.0,9.0,14.0,495.0,319.99,251.34
2016,2,23,11,45,101.0,269.5,9.15,14.0,342.0,245.99,195.05
2016,2,23,12,0,5.0,185.0,9.3,14.0,189.0,153.93,121.87
2016,2,23,12,15,3.0,169.5,9.3,13.5,172.0,141.41,111.83
2016,2,23,12,30,1.0,154.0,9.3,13.0,155.0,128.32,101.22
2016,2,23,12,45,3.5,171.0,9.35,13.0,174.0,144.13,114.29
2016,2,23,13,0,6.0,188.0,9.4,13.0,193.0,160.42,127.76
2016,2,23,13,15,3.0,148.0,9.4,12.5,150.5,125.65,99.3
2016,2,23,13,30,0.0,108.0,9.4,12.0,108.0,90.18,69.99
2016,2,23,13,45,0.0,101.5,9.4,12.0,101.5,84.72,65.5
2016,2,23,14,0,0.0,95.0,9.4,12.0,95.0,79.21,60.96
2016,2,23,14,15,86.5,212.5,9.35,12.0,271.0,270.92,222.66
2016,2,23,14,30,173.0,330.0,9.3,12.0,447.0,465.27,382.65
2016,2,23,14,45,94.0,275.0,9.3,12.0,338.0,338.06,278.27
2016,2,23,15,0,15.0,220.0,9.3,12.0,229.0,206.55,168.17
2016,2,23,15,15,15.5,210.5,9.2,11.5,219.5,200.35,163.86
2016,2,23,15,30,16.0,201.0,9.1,11.0,210.0,194.24,159.53
2016,2,23,15,45,217.5,188.0,9.05,10.5,292.0,410.16,347.64
2016,2,23,16,0,419.0,175.0,9.0,10.0,374.0,595.94,507.36
2016,2,23,16,15,386.5,164.5,8.8,9.5,332.5,540.95,463.84
2016,2,23,16,30,354.0,154.0,8.6,9.0,291.0,504.14,434.68
2016,2,23,16,45,337.5,132.5,8.45,9.0,248.0,465.38,403.13
2016,2,23,17,0,321.0,111.0,8.3,9.0,205.0,424.96,369.28
2016,2,23,17,15,283.5,91.5,8.05,8.5,161.5,368.99,320.9
2016,2,23,17,30,246.0,72.0,7.8,8.0,118.0,313.12,270.71
2016,2,23,17,45,191.0,51.0,7.6,8.0,79.5,241.31,204.02
2016,2,23,18,0,136.0,30.0,7.4,8.0,41.0,186.91,139.12
2016,2,23,18,15,68.0,15.0,7.4,7.5,20.5,61.35,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,3.5,28.5,10.67,0.0
2016,2,24,7,30,412.0,25.0,5.3,4.0,57.0,22.79,12.19
2016,2,24,7,45,526.0,34.5,5.5,5.0,110.0,31.01,22.18
2016,2,24,8,0,640.0,44.0,5.7,6.0,163.0,39.21,30.14
2016,2,24,8,15,705.0,49.5,5.9,6.5,220.5,43.54,34.35
2016,2,24,8,30,770.0,55.0,6.1,7.0,278.0,47.91,38.39
2016,2,24,8,45,819.0,57.5,6.35,8.0,336.0,49.74,39.87
2016,2,24,9,0,868.0,60.0,6.6,9.0,394.0,57.55,46.69
2016,2,24,9,15,894.5,62.5,6.55,9.5,448.0,60.13,48.77
2016,2,24,9,30,921.0,65.0,6.5,10.0,502.0,62.61,50.73
2016,2,24,9,45,946.5,64.0,6.5,10.5,551.5,62.56,50.42
2016,2,24,10,0,972.0,63.0,6.5,11.0,601.0,62.5,50.1
2016,2,24,10,15,985.0,64.5,6.4,11.5,644.0,63.89,51.09
2016,2,24,10,30,998.0,66.0,6.3,12.0,687.0,117.44,62.28
2016,2,24,10,45,1010.0,65.0,6.25,12.5,722.0,180.31,100.86
2016,2,24,11,0,1022.0,64.0,6.2,13.0,757.0,243.68,152.08
2016,2,24,11,15,1028.5,65.0,6.15,13.0,784.0,307.48,209.59
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,370.73,268.42
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,434.03,326.72
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,495.39,382.06
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,551.9,432.68
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,606.41,480.33
2016,2,24,12,45,1034.0,78.0,5.75,14.5,868.5,656.93,522.76
2016,2,24,13,0,1035.0,77.0,5.7,15.0,869.0,704.8,561.9
2016,2,24,13,15,1033.5,77.0,5.6,15.0,860.0,749.15,598.23
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,790.3,631.36
2016,2,24,13,45,1029.0,75.5,5.4,15.5,833.0,825.5,656.66
2016,2,24,14,0,1026.0,74.0,5.3,16.0,815.0,857.01,678.54
2016,2,24,14,15,1020.0,73.0,5.2,16.0,788.0,882.93,697.58
2016,2,24,14,30,1014.0,72.0,5.1,16.0,761.0,904.84,713.79
2016,2,24,14,45,1006.0,70.5,5.05,16.0,726.5,920.47,725.92
2016,2,24,15,0,998.0,69.0,5.0,16.0,692.0,931.95,735.25
2016,2,24,15,15,985.5,67.5,4.85,16.0,650.0,935.43,738.3
2016,2,24,15,30,973.0,66.0,4.7,16.0,608.0,934.75,738.54
2016,2,24,15,45,956.5,63.5,4.6,16.0,559.5,925.26,732.99
2016,2,24,16,0,940.0,61.0,4.5,16.0,511.0,911.83,724.73
2016,2,24,16,15,915.5,58.5,3.95,15.0,457.5,887.7,708.71
2016,2,24,16,30,891.0,56.0,3.4,14.0,404.0,860.25,690.34
2016,2,24,16,45,854.5,52.5,2.85,13.5,347.0,818.15,658.98
2016,2,24,17,0,818.0,49.0,2.3,13.0,290.0,773.89,624.6
2016,2,24,17,15,759.5,44.0,2.05,12.0,232.0,715.24,580.55
2016,2,24,17,30,701.0,39.0,1.8,11.0,174.0,647.54,526.23
2016,2,24,17,45,593.5,31.5,1.6,10.0,119.5,538.51,435.53
2016,2,24,18,0,486.0,24.0,1.4,9.0,65.0,433.25,321.69
2016,2,24,18,15,243.0,12.0,1.4,8.5,32.5,184.35,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.0,12.5,2.7,5.5,30.0,10.67,0.0
2016,2,25,7,30,412.0,25.0,3.0,6.0,60.0,22.69,12.57
2016,2,25,7,45,524.5,34.5,3.3,7.0,112.5,30.92,22.0
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,39.11,29.87
2016,2,25,8,15,700.5,50.0,3.6,9.0,222.5,43.87,34.35
2016,2,25,8,30,764.0,56.0,3.6,10.0,280.0,48.62,38.6
2016,2,25,8,45,802.5,60.5,3.6,11.0,336.5,51.9,41.36
2016,2,25,9,0,841.0,65.0,3.6,12.0,393.0,55.14,43.98
2016,2,25,9,15,867.5,68.5,3.6,12.5,446.5,57.43,45.79
2016,2,25,9,30,894.0,72.0,3.6,13.0,500.0,67.09,54.08
2016,2,25,9,45,912.0,74.5,3.6,14.0,548.0,69.21,55.54
2016,2,25,10,0,930.0,77.0,3.6,15.0,596.0,71.22,56.9
2016,2,25,10,15,943.5,79.0,3.55,15.5,638.0,72.73,57.93
2016,2,25,10,30,957.0,81.0,3.5,16.0,680.0,127.84,69.92
2016,2,25,10,45,965.5,83.0,3.45,16.5,714.0,190.36,108.75
2016,2,25,11,0,974.0,85.0,3.4,17.0,748.0,253.14,158.66
2016,2,25,11,15,980.0,86.0,3.35,17.0,774.5,314.56,212.54
2016,2,25,11,30,986.0,87.0,3.3,17.0,801.0,375.43,267.31
2016,2,25,11,45,988.5,88.5,3.25,17.0,818.5,434.62,320.49
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,492.4,371.41
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,547.26,418.81
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,600.13,463.34
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,648.8,502.74
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,694.75,538.98
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,736.21,571.89
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,774.46,601.83
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,807.71,626.94
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,837.32,648.66
2016,2,25,14,15,964.0,89.5,3.45,17.5,769.0,860.1,666.91
2016,2,25,14,30,956.0,88.0,3.5,17.0,742.0,878.93,682.63
2016,2,25,14,45,938.5,89.5,3.55,17.0,705.5,889.23,691.28
2016,2,25,15,0,921.0,91.0,3.6,17.0,669.0,895.41,697.29
2016,2,25,15,15,905.5,88.5,3.65,16.5,627.5,894.74,699.99
2016,2,25,15,30,890.0,86.0,3.7,16.0,586.0,890.09,700.08
2016,2,25,15,45,869.0,83.5,3.8,16.0,538.0,885.9,699.65
2016,2,25,16,0,848.0,81.0,3.9,16.0,490.0,868.97,690.07
2016,2,25,16,15,819.0,77.0,3.75,15.5,437.0,839.56,671.34
2016,2,25,16,30,790.0,73.0,3.6,15.0,384.0,806.86,649.88
2016,2,25,16,45,748.5,68.0,3.45,14.5,328.5,759.21,616.53
2016,2,25,17,0,707.0,63.0,3.3,14.0,273.0,709.21,580.11
2016,2,25,17,15,641.0,56.0,3.15,13.0,217.0,642.03,529.34
2016,2,25,17,30,575.0,49.0,3.0,12.0,161.0,568.64,470.31
2016,2,25,17,45,464.5,38.5,2.9,11.0,110.0,456.91,376.31
2016,2,25,18,0,354.0,28.0,2.8,10.0,59.0,350.66,268.18
2016,2,25,18,15,177.0,14.0,2.9,9.5,29.5,139.23,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.5,14.0,1.45,2.5,29.0,11.95,0.0
2016,2,26,7,30,343.0,28.0,1.5,3.0,58.0,23.21,13.66
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,31.87,23.25
2016,2,26,8,0,572.0,50.0,1.6,5.0,161.0,40.43,31.53
2016,2,26,8,15,638.5,57.0,1.85,6.0,217.5,45.36,36.18
2016,2,26,8,30,705.0,64.0,2.1,7.0,274.0,54.73,44.68
2016,2,26,8,45,747.5,69.0,2.35,8.0,330.0,58.11,47.51
2016,2,26,9,0,790.0,74.0,2.6,9.0,386.0,61.47,50.22
2016,2,26,9,15,819.0,78.0,2.5,9.5,438.5,63.84,52.09
2016,2,26,9,30,848.0,82.0,2.4,10.0,491.0,66.18,53.89
2016,2,26,9,45,868.0,85.0,2.35,11.0,539.0,67.62,54.78
2016,2,26,10,0,888.0,88.0,2.3,12.0,587.0,69.04,55.63
2016,2,26,10,15,902.5,90.5,2.15,12.0,629.0,79.31,64.47
2016,2,26,10,30,917.0,93.0,2.0,12.0,671.0,135.83,77.81
2016,2,26,10,45,926.5,95.0,1.85,12.5,705.0,196.41,116.46
2016,2,26,11,0,936.0,97.0,1.7,13.0,739.0,257.38,165.39
2016,2,26,11,15,943.5,98.5,1.6,13.5,766.0,317.66,217.8
2016,2,26,11,30,951.0,100.0,1.5,14.0,793.0,377.61,270.69
2016,2,26,11,45,955.5,100.5,1.4,14.5,811.0,435.14,320.9
2016,2,26,12,0,960.0,101.0,1.3,15.0,829.0,491.51,368.6
2016,2,26,12,15,962.0,101.5,1.25,15.0,838.0,545.3,413.6
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,597.21,455.66
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,645.61,492.86
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,691.57,526.96
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,732.6,558.08
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,770.55,586.38
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,803.57,609.55
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,833.11,629.34
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,856.43,645.51
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,875.93,659.28
2016,2,26,14,45,929.0,92.5,1.3,17.0,705.5,887.85,669.65
2016,2,26,15,0,919.0,90.0,1.4,17.0,671.0,895.75,677.59
2016,2,26,15,15,904.0,88.0,1.4,17.0,629.0,895.95,679.19
2016,2,26,15,30,889.0,86.0,1.4,17.0,587.0,892.21,678.42
2016,2,26,15,45,868.5,83.0,1.45,17.0,539.5,887.79,678.07
2016,2,26,16,0,848.0,80.0,1.5,17.0,492.0,870.57,669.03
2016,2,26,16,15,819.5,76.0,1.35,16.5,439.5,841.46,650.5
2016,2,26,16,30,791.0,72.0,1.2,16.0,387.0,809.08,629.44
2016,2,26,16,45,749.0,67.5,1.1,15.5,331.0,761.45,597.61
2016,2,26,17,0,707.0,63.0,1.0,15.0,275.0,711.5,562.95
2016,2,26,17,15,642.0,56.0,1.05,13.5,219.0,644.77,517.5
2016,2,26,17,30,577.0,49.0,1.1,12.0,163.0,571.95,463.52
2016,2,26,17,45,465.5,39.0,1.15,11.0,112.0,459.67,373.06
2016,2,26,18,0,354.0,29.0,1.2,10.0,61.0,352.68,270.01
2016,2,26,18,15,177.0,14.5,1.25,9.5,30.5,140.12,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,156.5,15.0,2.5,7.0,29.5,12.8,0.0
2016,2,27,7,30,313.0,30.0,2.7,8.0,59.0,24.81,14.98
2016,2,27,7,45,419.5,42.0,2.9,9.0,109.0,34.19,24.84
2016,2,27,8,0,526.0,54.0,3.1,10.0,159.0,43.39,33.54
2016,2,27,8,15,593.0,62.0,3.3,11.0,214.5,48.91,38.63
2016,2,27,8,30,660.0,70.0,3.5,12.0,270.0,54.36,43.44
2016,2,27,8,45,700.0,76.5,3.75,13.0,324.0,58.32,46.74
2016,2,27,9,0,740.0,83.0,4.0,14.0,378.0,62.19,49.85
2016,2,27,9,15,770.0,87.5,4.05,14.5,430.0,70.35,56.78
2016,2,27,9,30,800.0,92.0,4.1,15.0,482.0,72.76,58.57
2016,2,27,9,45,819.0,96.5,4.2,16.0,529.0,74.95,60.05
2016,2,27,10,0,838.0,101.0,4.3,17.0,576.0,77.07,61.46
2016,2,27,10,15,853.5,104.0,4.35,17.5,617.0,78.04,61.99
2016,2,27,10,30,869.0,107.0,4.4,18.0,658.0,135.95,76.88
2016,2,27,10,45,878.0,110.0,4.45,18.5,691.5,195.4,115.41
2016,2,27,11,0,887.0,113.0,4.5,19.0,725.0,255.39,163.53
2016,2,27,11,15,894.5,114.5,4.5,19.0,751.0,319.5,219.08
2016,2,27,11,30,902.0,116.0,4.5,19.0,777.0,377.05,270.59
2016,2,27,11,45,905.0,118.0,4.55,19.5,794.5,432.82,319.98
2016,2,27,12,0,908.0,120.0,4.6,20.0,812.0,487.42,367.34
2016,2,27,12,15,910.5,120.5,4.6,20.0,821.0,539.23,411.96
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,589.34,454.11
2016,2,27,12,45,911.0,121.5,4.65,20.0,829.5,634.97,492.03
2016,2,27,13,0,909.0,122.0,4.7,20.0,829.0,678.08,527.23
2016,2,27,13,15,906.5,121.5,4.65,20.0,819.5,717.32,558.46
2016,2,27,13,30,904.0,121.0,4.6,20.0,810.0,753.64,586.93
2016,2,27,13,45,897.0,121.0,4.6,20.5,792.0,784.08,609.7
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,818.12,633.38
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,839.69,649.06
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,857.48,662.22
2016,2,27,14,45,860.0,116.0,4.5,21.0,686.5,867.14,670.13
2016,2,27,15,0,847.0,114.0,4.5,21.0,652.0,872.81,675.46
2016,2,27,15,15,830.5,111.0,4.45,20.5,611.0,870.4,676.24
2016,2,27,15,30,814.0,108.0,4.4,20.0,570.0,864.05,674.44
2016,2,27,15,45,789.5,105.0,4.35,20.0,523.0,846.81,663.64
2016,2,27,16,0,765.0,102.0,4.3,20.0,476.0,831.89,654.82
2016,2,27,16,15,733.5,97.0,3.95,19.5,424.5,799.72,633.25
2016,2,27,16,30,702.0,92.0,3.6,19.0,373.0,764.57,609.21
2016,2,27,16,45,656.5,85.5,3.3,18.5,319.0,712.8,572.35
2016,2,27,17,0,611.0,79.0,3.0,18.0,265.0,659.11,532.87
2016,2,27,17,15,543.5,69.5,2.75,17.0,210.5,582.04,474.7
2016,2,27,17,30,476.0,60.0,2.5,16.0,156.0,504.97,413.4
2016,2,27,17,45,368.5,46.5,2.3,15.0,107.0,393.24,320.86
2016,2,27,18,0,261.0,33.0,2.1,14.0,58.0,286.64,220.67
2016,2,27,18,15,130.5,16.5,2.2,14.0,29.0,108.59,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.5,18.5,3.9,11.5,29.0,14.41,0.0
2016,2,28,7,30,219.0,37.0,4.2,12.0,58.0,28.57,18.08
2016,2,28,7,45,333.5,51.0,4.5,12.5,107.0,39.13,28.84
2016,2,28,8,0,448.0,65.0,4.8,13.0,156.0,52.16,40.93
2016,2,28,8,15,224.0,54.5,5.2,14.0,100.0,40.07,30.27
2016,2,28,8,30,0.0,44.0,5.6,15.0,44.0,36.36,26.87
2016,2,28,8,45,0.0,55.5,6.05,16.0,55.5,45.94,35.2
2016,2,28,9,0,0.0,67.0,6.5,17.0,67.0,55.53,43.39
2016,2,28,9,15,0.0,94.5,6.55,17.5,94.5,77.49,62.32
2016,2,28,9,30,0.0,122.0,6.6,18.0,122.0,98.31,80.0
2016,2,28,9,45,0.0,134.0,6.7,18.5,134.0,107.58,87.53
2016,2,28,10,0,0.0,146.0,6.8,19.0,146.0,116.75,94.93
2016,2,28,10,15,83.5,226.0,6.7,19.5,279.0,162.88,133.49
2016,2,28,10,30,167.0,306.0,6.6,20.0,412.0,215.15,163.09
2016,2,28,10,45,88.0,262.0,6.5,20.5,318.5,204.42,155.79
2016,2,28,11,0,9.0,218.0,6.4,21.0,225.0,175.01,135.32
2016,2,28,11,15,70.0,291.5,6.2,21.5,343.5,238.38,182.77
2016,2,28,11,30,131.0,365.0,6.0,22.0,462.0,310.82,237.31
2016,2,28,11,45,95.0,358.5,5.85,22.5,429.5,311.84,238.95
2016,2,28,12,0,59.0,352.0,5.7,23.0,397.0,302.78,232.35
2016,2,28,12,15,70.5,364.0,5.5,23.0,419.0,325.93,250.26
2016,2,28,12,30,82.0,376.0,5.3,23.0,441.0,350.61,269.27
2016,2,28,12,45,55.5,345.5,5.1,23.5,389.5,320.26,245.69
2016,2,28,13,0,29.0,315.0,4.9,24.0,338.0,285.53,218.62
2016,2,28,13,15,154.0,344.0,4.7,24.0,462.0,406.47,312.52
2016,2,28,13,30,279.0,373.0,4.5,24.0,586.0,541.79,414.62
2016,2,28,13,45,153.5,334.0,4.35,24.0,451.0,421.97,324.14
2016,2,28,14,0,28.0,295.0,4.2,24.0,316.0,287.72,220.6
2016,2,28,14,15,434.0,211.5,4.1,24.0,514.0,575.88,447.61
2016,2,28,14,30,840.0,128.0,4.0,24.0,712.0,843.94,644.31
2016,2,28,14,45,820.5,128.5,3.9,24.0,676.5,850.16,647.5
2016,2,28,15,0,801.0,129.0,3.8,24.0,641.0,852.29,649.77
2016,2,28,15,15,783.0,126.0,3.7,23.5,600.5,853.62,652.96
2016,2,28,15,30,765.0,123.0,3.6,23.0,560.0,846.2,650.17
2016,2,28,15,45,743.0,118.0,3.5,23.0,513.5,829.24,639.58
2016,2,28,16,0,721.0,113.0,3.4,23.0,467.0,808.78,626.61
2016,2,28,16,15,688.0,107.0,3.05,22.5,416.5,774.1,603.29
2016,2,28,16,30,655.0,101.0,2.7,22.0,366.0,736.52,577.53
2016,2,28,16,45,611.5,93.0,2.35,21.5,313.0,684.88,540.83
2016,2,28,17,0,568.0,85.0,2.0,21.0,260.0,631.34,501.59
2016,2,28,17,15,499.5,75.0,1.95,20.0,206.5,553.14,444.47
2016,2,28,17,30,431.0,65.0,1.9,19.0,153.0,474.86,384.0
2016,2,28,17,45,328.0,50.5,1.85,18.0,105.0,365.85,295.29
2016,2,28,18,0,225.0,36.0,1.8,17.0,57.0,265.57,203.36
2016,2,28,18,15,112.5,18.0,1.85,17.0,28.5,131.17,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,16.48,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,32.22,21.4
2016,2,29,7,45,233.0,61.0,2.1,15.5,102.0,45.98,34.59
2016,2,29,8,0,334.0,80.0,2.3,16.0,149.0,59.62,47.07
2016,2,29,8,15,403.5,93.5,2.35,16.5,201.5,68.81,55.33
2016,2,29,8,30,473.0,107.0,2.4,17.0,254.0,77.77,63.11
2016,2,29,8,45,236.5,91.5,2.45,17.5,165.0,68.03,54.35
2016,2,29,9,0,0.0,76.0,2.5,18.0,76.0,63.06,49.75
2016,2,29,9,15,0.0,87.0,2.6,18.5,87.0,71.89,57.14
2016,2,29,9,30,0.0,98.0,2.7,19.0,98.0,80.62,64.33
2016,2,29,9,45,5.0,147.5,2.8,20.0,150.5,117.42,95.15
2016,2,29,10,0,10.0,197.0,2.9,21.0,203.0,152.17,123.54
2016,2,29,10,15,10.0,204.5,2.95,21.0,211.0,158.43,128.35
2016,2,29,10,30,10.0,212.0,3.0,21.0,219.0,166.4,128.41
2016,2,29,10,45,15.5,238.0,3.15,21.5,249.0,188.03,144.63
2016,2,29,11,0,21.0,264.0,3.3,22.0,279.0,210.69,161.6
2016,2,29,11,15,25.0,281.5,3.3,22.0,300.0,227.98,174.75
2016,2,29,11,30,29.0,299.0,3.3,22.0,321.0,239.65,183.62
2016,2,29,11,45,187.0,328.5,3.35,22.5,472.5,323.88,245.27
2016,2,29,12,0,345.0,358.0,3.4,23.0,624.0,428.66,322.95
2016,2,29,12,15,288.5,375.5,3.45,23.0,599.5,441.28,334.16
2016,2,29,12,30,232.0,393.0,3.5,23.0,575.0,446.69,339.46
2016,2,29,12,45,167.5,390.5,3.55,23.5,522.0,426.28,324.34
2016,2,29,13,0,103.0,388.0,3.6,24.0,469.0,394.01,299.82
2016,2,29,13,15,271.0,355.0,3.65,24.0,565.0,502.86,383.72
2016,2,29,13,30,439.0,322.0,3.7,24.0,661.0,619.83,471.95
2016,2,29,13,45,629.0,236.0,3.75,24.0,709.5,711.76,542.3
2016,2,29,14,0,819.0,150.0,3.8,24.0,758.0,801.2,610.52
2016,2,29,14,15,810.0,148.5,3.8,24.0,732.0,820.84,624.45
2016,2,29,14,30,801.0,147.0,3.8,24.0,706.0,836.82,636.43
2016,2,29,14,45,753.0,160.0,3.85,24.0,666.0,837.1,637.87
2016,2,29,15,0,705.0,173.0,3.9,24.0,626.0,827.39,632.58
2016,2,29,15,15,685.5,168.0,3.9,23.5,586.0,819.41,629.71
2016,2,29,15,30,666.0,163.0,3.9,23.0,546.0,807.69,624.28
2016,2,29,15,45,636.5,157.5,3.9,23.0,499.5,782.91,608.39
2016,2,29,16,0,607.0,152.0,3.9,23.0,453.0,754.61,589.96
2016,2,29,16,15,571.0,144.0,3.65,22.5,403.0,709.14,558.94
2016,2,29,16,30,535.0,136.0,3.4,22.0,353.0,668.43,530.99
2016,2,29,16,45,487.5,124.5,3.15,21.5,301.0,611.63,490.21
2016,2,29,17,0,440.0,113.0,2.9,21.0,249.0,553.94,447.18
2016,2,29,17,15,372.5,98.0,2.65,20.0,197.5,474.69,386.29
2016,2,29,17,30,305.0,83.0,2.4,19.0,146.0,396.79,323.69
2016,2,29,17,45,221.0,62.0,2.2,18.5,100.5,284.54,230.58
2016,2,29,18,0,137.0,41.0,2.0,18.0,55.0,191.37,147.46
2016,2,29,18,15,68.5,20.5,2.0,17.5,27.5,94.32,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,114.5,20.0,3.5,15.5,32.0,15.54,0.0
2016,3,1,7,30,229.0,40.0,3.7,16.0,64.0,30.79,20.27
2016,3,1,7,45,350.0,52.5,3.95,17.0,114.5,40.23,29.42
2016,3,1,8,0,471.0,65.0,4.2,18.0,165.0,51.75,39.84
2016,3,1,8,15,538.5,74.0,4.4,18.5,219.5,57.63,45.12
2016,3,1,8,30,606.0,83.0,4.6,19.0,274.0,63.42,50.11
2016,3,1,8,45,500.5,115.5,4.8,20.0,292.0,82.59,66.44
2016,3,1,9,0,395.0,148.0,5.0,21.0,310.0,101.39,82.1
2016,3,1,9,15,409.0,166.5,5.1,21.0,353.5,111.58,90.51
2016,3,1,9,30,423.0,185.0,5.2,21.0,397.0,121.28,98.43
2016,3,1,9,45,478.0,188.0,5.3,21.5,448.5,121.72,98.29
2016,3,1,10,0,533.0,191.0,5.4,22.0,500.0,122.26,98.27
2016,3,1,10,15,712.5,145.0,5.5,22.0,588.0,103.13,71.15
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,152.82,85.22
2016,3,1,10,45,909.0,98.0,5.75,22.5,712.0,211.45,124.71
2016,3,1,11,0,926.0,97.0,5.9,23.0,748.0,271.23,173.14
2016,3,1,11,15,933.5,98.5,6.0,22.5,774.5,331.16,226.19
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,390.77,280.07
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,447.93,331.29
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,504.25,381.0
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,557.95,427.5
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,609.76,471.42
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,658.02,510.7
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,703.92,547.2
2016,3,1,13,15,964.5,94.5,6.55,23.0,848.5,744.79,579.97
2016,3,1,13,30,962.0,94.0,6.5,23.0,839.0,782.55,609.82
2016,3,1,13,45,959.0,92.5,6.5,23.0,821.0,815.7,634.35
2016,3,1,14,0,956.0,91.0,6.5,23.0,803.0,845.37,656.42
2016,3,1,14,15,689.5,192.5,6.45,23.0,697.0,774.96,604.09
2016,3,1,14,30,423.0,294.0,6.4,23.0,591.0,670.1,522.23
2016,3,1,14,45,662.0,195.0,6.35,23.0,634.5,797.78,623.79
2016,3,1,15,0,901.0,96.0,6.3,23.0,678.0,902.5,701.31
2016,3,1,15,15,887.0,93.5,6.2,22.5,636.5,902.51,703.34
2016,3,1,15,30,873.0,91.0,6.1,22.0,595.0,908.06,710.06
2016,3,1,15,45,857.5,86.5,6.05,22.0,548.5,896.75,703.59
2016,3,1,16,0,842.0,82.0,6.0,22.0,502.0,881.63,694.52
2016,3,1,16,15,815.0,78.0,5.7,21.0,450.0,853.22,677.15
2016,3,1,16,30,788.0,74.0,5.4,20.0,398.0,821.55,657.05
2016,3,1,16,45,756.0,68.0,5.1,19.5,343.5,780.0,627.72
2016,3,1,17,0,724.0,62.0,4.8,19.0,289.0,735.98,595.55
2016,3,1,17,15,664.0,55.5,4.35,18.0,232.5,665.54,541.95
2016,3,1,17,30,604.0,49.0,3.9,17.0,176.0,602.23,491.55
2016,3,1,17,45,507.0,39.5,3.45,16.5,124.0,499.61,405.89
2016,3,1,18,0,410.0,30.0,3.0,16.0,72.0,401.39,314.92
2016,3,1,18,15,205.0,15.0,2.9,15.5,36.0,201.17,11.67
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,202.0,16.5,2.15,8.0,38.0,13.37,0.0
2016,3,2,7,30,404.0,33.0,2.3,9.0,76.0,27.18,18.0
2016,3,2,7,45,500.0,43.0,2.5,10.0,128.5,34.87,25.61
2016,3,2,8,0,596.0,53.0,2.7,11.0,181.0,42.45,32.7
2016,3,2,8,15,655.5,59.5,3.1,11.5,238.0,46.9,36.8
2016,3,2,8,30,715.0,66.0,3.5,12.0,295.0,55.88,44.79
2016,3,2,8,45,749.0,72.0,3.9,13.0,349.5,59.93,48.12
2016,3,2,9,0,783.0,78.0,4.3,14.0,404.0,63.86,51.25
2016,3,2,9,15,809.5,82.0,4.3,14.5,456.0,66.07,52.92
2016,3,2,9,30,836.0,86.0,4.3,15.0,508.0,68.23,54.51
2016,3,2,9,45,849.0,91.0,4.3,16.0,553.5,70.81,56.35
2016,3,2,10,0,862.0,96.0,4.3,17.0,599.0,73.26,58.07
2016,3,2,10,15,875.5,98.5,4.3,17.5,640.0,88.48,56.66
2016,3,2,10,30,889.0,101.0,4.3,18.0,681.0,156.94,89.2
2016,3,2,10,45,891.5,106.0,4.35,18.5,712.5,217.22,131.68
2016,3,2,11,0,894.0,111.0,4.4,19.0,744.0,277.18,181.45
2016,3,2,11,15,900.5,112.5,4.45,19.5,769.5,335.3,232.45
2016,3,2,11,30,907.0,114.0,4.5,20.0,795.0,393.02,283.6
2016,3,2,11,45,904.0,119.0,4.55,20.5,810.5,449.03,332.84
2016,3,2,12,0,901.0,124.0,4.6,21.0,826.0,503.31,379.42
2016,3,2,12,15,902.5,124.5,4.6,21.0,834.0,554.45,422.95
2016,3,2,12,30,904.0,125.0,4.6,21.0,842.0,603.79,463.96
2016,3,2,12,45,892.5,131.0,4.7,21.5,838.5,647.96,499.39
2016,3,2,13,0,881.0,137.0,4.8,22.0,835.0,693.2,534.51
2016,3,2,13,15,877.5,136.5,4.8,22.0,825.5,732.05,565.07
2016,3,2,13,30,874.0,136.0,4.8,22.0,816.0,767.9,592.95
2016,3,2,13,45,859.0,139.5,4.85,22.5,795.5,795.85,613.64
2016,3,2,14,0,844.0,143.0,4.9,23.0,775.0,819.94,630.58
2016,3,2,14,15,834.5,141.0,4.95,23.0,748.0,839.17,645.19
2016,3,2,14,30,825.0,139.0,5.0,23.0,721.0,854.63,657.32
2016,3,2,14,45,820.0,132.5,5.05,23.5,688.0,865.53,665.1
2016,3,2,15,0,815.0,126.0,5.1,24.0,655.0,872.64,670.39
2016,3,2,15,15,797.5,123.0,5.05,23.5,614.0,868.66,670.1
2016,3,2,15,30,780.0,120.0,5.0,23.0,573.0,866.57,671.39
2016,3,2,15,45,747.5,119.0,5.0,23.0,525.0,844.53,657.5
2016,3,2,16,0,715.0,118.0,5.0,23.0,477.0,818.95,641.15
2016,3,2,16,15,683.0,112.0,4.8,22.5,426.0,784.64,618.48
2016,3,2,16,30,651.0,106.0,4.6,22.0,375.0,747.41,593.35
2016,3,2,16,45,601.5,99.5,4.4,22.0,321.0,691.54,552.61
2016,3,2,17,0,552.0,93.0,4.2,22.0,267.0,633.73,509.69
2016,3,2,17,15,485.5,82.0,4.0,21.0,213.5,555.23,451.0
2016,3,2,17,30,419.0,71.0,3.8,20.0,160.0,475.32,388.22
2016,3,2,17,45,316.0,56.0,3.65,19.5,111.5,367.24,298.53
2016,3,2,18,0,213.0,41.0,3.5,19.0,63.0,265.13,207.49
2016,3,2,18,15,106.5,20.5,3.65,18.5,31.5,135.95,23.47
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,103.5,22.5,3.25,16.5,34.0,17.41,3.23
2016,3,3,7,30,207.0,45.0,3.5,17.0,68.0,34.41,23.54
2016,3,3,7,45,360.0,54.5,3.8,17.5,122.5,41.69,30.73
2016,3,3,8,0,513.0,64.0,4.1,18.0,177.0,50.84,39.09
2016,3,3,8,15,579.5,71.5,4.35,18.5,232.5,55.62,43.37
2016,3,3,8,30,646.0,79.0,4.6,19.0,288.0,60.38,47.44
2016,3,3,8,45,720.5,77.0,4.9,20.0,349.0,58.22,45.26
