Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,795.0,75.0,5.2,21.0,410.0,61.6,47.85
2016,3,3,9,15,823.0,78.5,5.55,21.0,463.0,63.56,49.36
2016,3,3,9,30,851.0,82.0,5.9,21.0,516.0,65.49,50.84
2016,3,3,9,45,878.5,82.5,6.3,21.5,565.5,73.98,57.8
2016,3,3,10,0,906.0,83.0,6.7,22.0,615.0,74.65,58.08
2016,3,3,10,15,920.0,85.0,6.8,22.0,657.0,93.97,57.45
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,155.39,84.38
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.5,216.62,127.31
2016,3,3,11,0,958.0,88.0,7.1,23.0,770.0,278.47,178.44
2016,3,3,11,15,965.0,89.0,7.05,23.0,797.0,339.65,232.64
2016,3,3,11,30,972.0,90.0,7.0,23.0,824.0,400.4,287.15
2016,3,3,11,45,979.5,89.5,7.0,23.5,843.0,459.49,339.22
2016,3,3,12,0,987.0,89.0,7.0,24.0,862.0,517.63,389.31
2016,3,3,12,15,989.0,89.5,6.9,24.0,871.0,572.66,436.37
2016,3,3,12,30,991.0,90.0,6.8,24.0,880.0,625.72,480.67
2016,3,3,12,45,994.5,88.0,6.75,24.5,881.0,675.29,520.36
2016,3,3,13,0,998.0,86.0,6.7,25.0,882.0,722.46,557.19
2016,3,3,13,15,996.0,85.5,6.6,25.0,872.5,764.67,590.45
2016,3,3,13,30,994.0,85.0,6.5,25.0,863.0,803.7,619.97
2016,3,3,13,45,993.0,83.0,6.45,25.0,845.5,838.65,645.3
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,870.09,668.12
2016,3,3,14,15,985.5,80.0,6.3,24.5,801.0,894.49,687.12
2016,3,3,14,30,979.0,79.0,6.2,24.0,774.0,914.95,703.49
2016,3,3,14,45,965.0,80.0,6.1,24.0,738.5,927.23,712.84
2016,3,3,15,0,951.0,81.0,6.0,24.0,703.0,935.39,719.46
2016,3,3,15,15,938.5,79.0,5.85,23.5,661.0,937.31,723.02
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,935.18,723.92
2016,3,3,15,45,909.0,74.5,5.55,23.0,570.5,924.45,717.44
2016,3,3,16,0,892.0,72.0,5.4,23.0,522.0,909.94,708.4
2016,3,3,16,15,867.0,69.0,5.0,22.0,469.0,884.01,692.4
2016,3,3,16,30,842.0,66.0,4.6,21.0,416.0,864.28,680.57
2016,3,3,16,45,805.0,62.0,4.25,20.5,359.5,820.01,649.69
2016,3,3,17,0,768.0,58.0,3.9,20.0,303.0,773.33,616.65
2016,3,3,17,15,710.5,52.5,3.5,19.0,245.0,705.2,566.79
2016,3,3,17,30,653.0,47.0,3.1,18.0,187.0,636.33,513.44
2016,3,3,17,45,551.5,38.5,2.75,17.0,133.0,528.44,426.3
2016,3,3,18,0,450.0,30.0,2.4,16.0,79.0,423.77,333.57
2016,3,3,18,15,225.0,15.0,2.4,15.5,39.5,219.03,65.32
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,43.5,13.73,2.84
2016,3,4,7,30,454.0,34.0,1.2,9.0,87.0,28.02,18.99
2016,3,4,7,45,555.5,42.5,1.3,10.0,143.0,34.55,25.44
2016,3,4,8,0,657.0,51.0,1.4,11.0,199.0,44.69,34.79
2016,3,4,8,15,714.5,56.5,1.6,12.0,257.0,48.83,38.49
2016,3,4,8,30,772.0,62.0,1.8,13.0,315.0,52.97,42.02
2016,3,4,8,45,807.5,66.5,2.0,14.0,372.0,56.06,44.47
2016,3,4,9,0,843.0,71.0,2.2,15.0,429.0,59.09,46.81
2016,3,4,9,15,867.5,74.5,2.3,15.5,482.5,61.17,48.37
2016,3,4,9,30,892.0,78.0,2.4,16.0,536.0,71.24,56.87
2016,3,4,9,45,907.0,81.5,2.55,17.0,583.5,73.79,58.64
2016,3,4,10,0,922.0,85.0,2.7,18.0,631.0,76.19,60.29
2016,3,4,10,15,934.5,87.0,2.6,18.5,673.0,99.09,60.18
2016,3,4,10,30,947.0,89.0,2.5,19.0,715.0,161.36,88.64
2016,3,4,10,45,952.5,92.0,2.4,19.5,748.0,224.13,133.46
2016,3,4,11,0,958.0,95.0,2.3,20.0,781.0,286.83,185.26
2016,3,4,11,15,964.0,96.5,2.25,20.0,807.5,348.29,238.95
2016,3,4,11,30,970.0,98.0,2.2,20.0,834.0,409.21,292.41
2016,3,4,11,45,778.5,187.5,2.2,20.5,787.0,452.2,333.59
2016,3,4,12,0,587.0,277.0,2.2,21.0,740.0,482.61,361.45
2016,3,4,12,15,779.0,191.0,2.2,21.0,811.5,551.3,414.98
2016,3,4,12,30,971.0,105.0,2.2,21.0,883.0,630.9,476.7
2016,3,4,12,45,969.0,105.5,2.2,21.5,882.0,678.83,513.09
2016,3,4,13,0,967.0,106.0,2.2,22.0,881.0,724.07,546.65
2016,3,4,13,15,964.5,105.5,2.2,22.0,871.0,765.19,577.55
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,803.19,605.48
2016,3,4,13,45,757.0,188.0,2.25,22.5,775.0,774.48,582.98
2016,3,4,14,0,552.0,271.0,2.3,23.0,689.0,717.09,540.23
2016,3,4,14,15,744.0,186.0,2.35,23.0,728.5,820.83,618.11
2016,3,4,14,30,936.0,101.0,2.4,23.0,768.0,905.74,676.6
2016,3,4,14,45,924.5,99.5,2.45,23.0,732.5,917.05,685.0
2016,3,4,15,0,913.0,98.0,2.5,23.0,697.0,924.34,691.61
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.0,923.85,694.14
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,929.05,700.8
2016,3,4,15,45,595.0,153.0,2.5,22.0,490.5,749.53,578.2
2016,3,4,16,0,306.0,213.0,2.5,22.0,368.0,534.14,419.2
2016,3,4,16,15,546.0,146.5,2.2,21.0,388.5,696.68,547.45
2016,3,4,16,30,786.0,80.0,1.9,20.0,409.0,834.48,646.06
2016,3,4,16,45,745.5,74.5,1.65,19.5,352.5,785.58,610.87
2016,3,4,17,0,705.0,69.0,1.4,19.0,296.0,740.96,579.55
2016,3,4,17,15,643.0,62.0,1.45,18.0,239.0,668.67,530.37
2016,3,4,17,30,581.0,55.0,1.5,17.0,182.0,596.3,477.72
2016,3,4,17,45,479.5,44.5,1.55,16.0,129.0,488.2,393.24
2016,3,4,18,0,378.0,34.0,1.6,15.0,76.0,384.42,304.19
2016,3,4,18,15,189.0,17.0,1.65,14.5,38.0,197.49,75.71
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,33.0,21.5,1.15,11.0,25.5,17.47,6.21
2016,3,5,7,30,66.0,43.0,1.2,12.0,51.0,33.72,23.77
2016,3,5,7,45,91.0,67.0,1.3,13.0,84.5,51.13,39.82
2016,3,5,8,0,116.0,91.0,1.4,14.0,118.0,68.06,55.09
2016,3,5,8,15,137.0,113.0,1.45,15.0,153.0,83.33,68.49
2016,3,5,8,30,158.0,135.0,1.5,16.0,188.0,98.19,81.14
2016,3,5,8,45,460.0,110.0,1.6,17.0,300.0,78.05,63.1
2016,3,5,9,0,762.0,85.0,1.7,18.0,412.0,68.63,54.5
2016,3,5,9,15,789.5,89.5,1.7,18.5,464.5,71.0,56.25
2016,3,5,9,30,817.0,94.0,1.7,19.0,517.0,73.3,57.91
2016,3,5,9,45,836.5,97.5,1.7,19.5,564.5,74.7,58.8
2016,3,5,10,0,856.0,101.0,1.7,20.0,612.0,76.07,59.65
2016,3,5,10,15,720.0,156.5,1.8,20.5,606.0,120.86,79.25
2016,3,5,10,30,584.0,212.0,1.9,21.0,600.0,192.88,126.25
2016,3,5,10,45,744.0,161.0,2.0,21.5,680.5,225.97,142.44
2016,3,5,11,0,904.0,110.0,2.1,22.0,761.0,288.38,187.2
2016,3,5,11,15,911.0,111.5,2.25,22.0,787.0,347.29,238.35
2016,3,5,11,30,918.0,113.0,2.4,22.0,813.0,405.85,289.55
2016,3,5,11,45,751.0,197.0,2.55,22.5,778.0,451.23,331.74
2016,3,5,12,0,584.0,281.0,2.7,23.0,743.0,486.46,362.89
2016,3,5,12,15,756.0,199.0,2.8,23.0,803.5,548.93,412.14
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,620.39,468.44
2016,3,5,12,45,925.5,118.0,3.05,23.5,863.0,666.69,504.38
2016,3,5,13,0,923.0,119.0,3.2,24.0,862.0,710.39,537.69
2016,3,5,13,15,920.0,118.5,3.25,24.0,852.5,749.67,567.83
2016,3,5,13,30,917.0,118.0,3.3,24.0,843.0,785.93,595.35
2016,3,5,13,45,907.5,119.5,3.4,24.5,823.0,815.95,615.93
2016,3,5,14,0,898.0,121.0,3.5,25.0,803.0,842.39,633.88
2016,3,5,14,15,711.0,189.5,3.5,24.5,718.5,799.89,605.41
2016,3,5,14,30,524.0,258.0,3.5,24.0,634.0,727.33,553.37
2016,3,5,14,45,672.0,194.0,3.55,24.0,652.5,815.24,620.72
2016,3,5,15,0,820.0,130.0,3.6,24.0,671.0,889.72,673.82
2016,3,5,15,15,803.0,127.0,3.55,23.5,629.5,886.02,673.27
2016,3,5,15,30,786.0,124.0,3.5,23.0,588.0,884.55,675.03
2016,3,5,15,45,760.5,120.5,3.5,23.0,540.5,865.52,663.68
2016,3,5,16,0,735.0,117.0,3.5,23.0,493.0,842.94,649.99
2016,3,5,16,15,703.0,111.0,3.15,22.0,441.0,808.14,628.1
2016,3,5,16,30,671.0,105.0,2.8,21.0,389.0,770.39,603.7
2016,3,5,16,45,623.5,98.5,2.5,20.5,334.0,715.6,565.39
2016,3,5,17,0,576.0,92.0,2.2,20.0,279.0,658.89,524.62
2016,3,5,17,15,511.0,81.5,2.05,19.0,224.5,581.27,468.16
2016,3,5,17,30,446.0,71.0,1.9,18.0,170.0,500.56,406.37
2016,3,5,17,45,345.0,56.0,1.8,17.5,119.5,392.11,318.63
2016,3,5,18,0,244.0,41.0,1.7,17.0,69.0,289.06,229.1
2016,3,5,18,15,122.0,20.5,1.7,16.5,34.5,150.44,66.5
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,7.0,3.2,12.5,7.0,5.74,0.0
2016,3,6,7,30,0.0,14.0,3.3,13.0,14.0,11.51,4.39
2016,3,6,7,45,0.0,23.5,3.45,13.5,23.5,19.36,11.59
2016,3,6,8,0,0.0,33.0,3.6,14.0,33.0,27.23,18.77
2016,3,6,8,15,0.0,43.0,3.9,14.5,43.0,35.53,26.21
2016,3,6,8,30,0.0,53.0,4.2,15.0,53.0,43.85,33.54
2016,3,6,8,45,69.0,120.5,4.5,16.0,150.5,93.05,76.59
2016,3,6,9,0,138.0,188.0,4.8,17.0,248.0,130.92,108.83
2016,3,6,9,15,108.5,208.5,4.95,17.0,259.5,142.78,118.61
2016,3,6,9,30,79.0,229.0,5.1,17.0,271.0,161.33,134.07
2016,3,6,9,45,39.5,191.0,5.25,17.5,212.0,140.5,115.67
2016,3,6,10,0,0.0,153.0,5.4,18.0,153.0,122.27,99.65
2016,3,6,10,15,1.0,162.5,5.5,18.5,163.5,129.91,101.02
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,138.06,107.11
2016,3,6,10,45,1.0,133.5,5.75,19.5,134.5,109.64,83.81
2016,3,6,11,0,0.0,95.0,5.9,20.0,95.0,79.17,58.94
2016,3,6,11,15,0.0,98.5,6.0,20.0,98.5,82.03,61.18
2016,3,6,11,30,0.0,102.0,6.1,20.0,102.0,84.91,63.42
2016,3,6,11,45,4.5,156.0,6.25,20.5,160.0,130.44,99.7
2016,3,6,12,0,9.0,210.0,6.4,21.0,218.0,176.38,135.9
2016,3,6,12,15,9.0,212.5,6.45,21.5,220.0,179.69,138.21
2016,3,6,12,30,9.0,215.0,6.5,22.0,222.0,182.99,140.56
2016,3,6,12,45,4.5,119.5,6.55,22.5,123.0,102.42,76.6
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.45
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.46
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,2.0,99.0,6.45,23.0,100.5,84.23,62.16
2016,3,6,14,0,4.0,174.0,6.4,23.0,177.0,150.29,114.77
2016,3,6,14,15,3.0,169.0,6.3,23.0,171.0,145.69,111.2
2016,3,6,14,30,2.0,164.0,6.2,23.0,165.0,141.0,107.61
2016,3,6,14,45,19.0,219.0,6.1,23.5,231.5,206.64,160.03
2016,3,6,15,0,36.0,274.0,6.0,24.0,298.0,294.7,229.14
2016,3,6,15,15,384.0,205.5,5.8,23.5,435.0,594.81,469.93
2016,3,6,15,30,732.0,137.0,5.6,23.0,572.0,853.18,665.89
2016,3,6,15,45,665.5,140.0,5.45,23.0,511.5,803.78,629.81
2016,3,6,16,0,599.0,143.0,5.3,23.0,451.0,750.53,592.17
2016,3,6,16,15,480.5,151.5,5.1,22.5,382.5,646.33,516.09
2016,3,6,16,30,362.0,160.0,4.9,22.0,314.0,530.73,428.3
2016,3,6,16,45,330.0,144.0,4.75,22.0,270.0,484.23,393.25
2016,3,6,17,0,298.0,128.0,4.6,22.0,226.0,437.25,356.71
2016,3,6,17,15,263.0,107.5,4.45,21.5,182.0,381.02,312.43
2016,3,6,17,30,228.0,87.0,4.3,21.0,138.0,324.83,266.49
2016,3,6,17,45,170.0,65.5,4.2,20.5,97.5,248.66,202.03
2016,3,6,18,0,112.0,44.0,4.1,20.0,57.0,174.03,136.49
2016,3,6,18,15,56.0,22.0,4.25,19.5,28.5,89.8,42.21
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,16.0,2.0,1.64,0.0
2016,3,7,7,30,0.0,4.0,4.7,16.0,4.0,3.28,0.0
2016,3,7,7,45,0.0,7.0,4.9,16.5,7.0,5.74,0.0
2016,3,7,8,0,0.0,10.0,5.1,17.0,10.0,8.22,1.64
2016,3,7,8,15,0.0,13.5,5.45,17.5,13.5,11.11,4.21
2016,3,7,8,30,0.0,17.0,5.8,18.0,17.0,14.0,6.74
2016,3,7,8,45,0.0,63.0,6.2,18.5,63.0,52.19,40.23
2016,3,7,9,0,0.0,109.0,6.6,19.0,109.0,88.14,71.2
2016,3,7,9,15,1.0,136.0,6.7,19.5,136.5,108.27,88.1
2016,3,7,9,30,2.0,163.0,6.8,20.0,164.0,127.95,104.39
2016,3,7,9,45,10.5,193.5,6.95,20.5,200.0,149.66,122.2
2016,3,7,10,0,19.0,224.0,7.1,21.0,236.0,170.86,139.37
2016,3,7,10,15,11.0,199.5,7.0,21.0,206.5,156.59,121.26
2016,3,7,10,30,3.0,175.0,6.9,21.0,177.0,140.46,108.2
2016,3,7,10,45,2.0,165.0,6.8,21.0,166.5,133.94,102.8
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,126.8,96.95
2016,3,7,11,15,8.5,209.5,6.6,21.0,216.0,171.55,132.23
2016,3,7,11,30,16.0,264.0,6.5,21.0,276.0,217.21,167.98
2016,3,7,11,45,23.0,295.0,6.4,21.0,313.5,246.32,190.61
2016,3,7,12,0,30.0,326.0,6.3,21.0,351.0,273.66,211.84
2016,3,7,12,15,20.5,279.5,6.25,21.0,296.5,239.23,185.09
2016,3,7,12,30,11.0,233.0,6.2,21.0,242.0,198.85,153.47
2016,3,7,12,45,15.0,263.0,6.2,21.5,275.5,227.53,175.78
2016,3,7,13,0,19.0,293.0,6.2,22.0,309.0,257.24,198.67
2016,3,7,13,15,25.0,310.0,6.2,22.0,330.5,278.46,215.35
2016,3,7,13,30,31.0,327.0,6.2,22.0,352.0,309.83,239.9
2016,3,7,13,45,59.5,349.0,6.2,22.0,395.0,357.79,277.76
2016,3,7,14,0,88.0,371.0,6.2,22.0,438.0,409.07,318.03
2016,3,7,14,15,44.0,219.5,6.3,22.0,253.0,234.29,182.67
2016,3,7,14,30,0.0,68.0,6.4,22.0,68.0,56.6,40.25
2016,3,7,14,45,0.0,43.0,6.5,22.0,43.0,35.72,23.44
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,14.92,6.53
2016,3,7,15,15,0.0,14.5,6.5,21.5,14.5,12.0,4.2
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.1,1.84
2016,3,7,15,45,8.5,100.0,6.3,21.0,104.5,91.57,70.02
2016,3,7,16,0,17.0,189.0,6.2,21.0,198.0,187.9,148.76
2016,3,7,16,15,52.0,185.5,5.95,20.5,209.0,237.99,191.32
2016,3,7,16,30,87.0,182.0,5.7,20.0,220.0,273.13,221.91
2016,3,7,16,45,67.5,160.5,5.5,20.0,187.5,235.55,191.37
2016,3,7,17,0,48.0,139.0,5.3,20.0,155.0,198.05,160.53
2016,3,7,17,15,35.0,113.0,5.2,19.5,123.5,159.34,128.67
2016,3,7,17,30,22.0,87.0,5.1,19.0,92.0,119.76,95.33
2016,3,7,17,45,11.0,63.0,5.0,19.0,65.5,73.86,56.11
2016,3,7,18,0,0.0,39.0,4.9,19.0,39.0,38.85,25.83
2016,3,7,18,15,0.0,19.5,4.9,18.5,19.5,16.59,3.81
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.0,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,18.0,2.0,1.71,0.0
2016,3,8,7,15,0.0,10.5,4.45,18.0,10.5,8.63,0.98
2016,3,8,7,30,0.0,19.0,4.5,18.0,19.0,15.64,7.81
2016,3,8,7,45,0.0,31.0,4.6,18.5,31.0,25.58,16.75
2016,3,8,8,0,0.0,43.0,4.7,19.0,43.0,35.54,25.63
2016,3,8,8,15,0.0,55.5,4.8,19.5,55.5,45.94,34.75
2016,3,8,8,30,0.0,68.0,4.9,20.0,68.0,56.37,43.72
2016,3,8,8,45,21.5,123.0,5.05,20.5,132.5,94.32,76.3
2016,3,8,9,0,43.0,178.0,5.2,21.0,197.0,129.38,105.79
2016,3,8,9,15,45.5,200.0,5.3,21.5,222.0,143.62,117.22
2016,3,8,9,30,48.0,222.0,5.4,22.0,247.0,157.48,128.21
2016,3,8,9,45,50.5,242.0,5.5,22.5,271.0,169.87,137.87
2016,3,8,10,0,53.0,262.0,5.6,23.0,295.0,181.9,147.16
2016,3,8,10,15,54.5,279.5,5.45,23.0,315.0,197.46,151.27
2016,3,8,10,30,56.0,297.0,5.3,23.0,335.0,217.01,165.2
2016,3,8,10,45,57.5,312.0,5.2,23.5,353.0,235.54,178.74
2016,3,8,11,0,59.0,327.0,5.1,24.0,371.0,254.47,192.88
2016,3,8,11,15,59.5,338.5,4.9,24.0,383.5,271.28,205.85
2016,3,8,11,30,60.0,350.0,4.7,24.0,396.0,288.3,218.98
2016,3,8,11,45,57.0,358.5,4.55,24.5,404.0,302.02,229.15
2016,3,8,12,0,54.0,367.0,4.4,25.0,412.0,315.52,239.01
2016,3,8,12,15,466.5,248.5,4.15,24.5,630.5,446.56,338.79
2016,3,8,12,30,879.0,130.0,3.9,24.0,849.0,613.1,465.18
2016,3,8,12,45,874.0,133.0,3.7,24.0,847.5,657.41,499.07
2016,3,8,13,0,869.0,136.0,3.5,24.0,846.0,703.61,533.74
2016,3,8,13,15,866.5,135.5,3.3,24.0,836.5,742.49,562.43
2016,3,8,13,30,864.0,135.0,3.1,24.0,827.0,778.47,588.38
2016,3,8,13,45,857.5,134.0,2.95,24.0,808.5,807.83,608.74
2016,3,8,14,0,851.0,133.0,2.8,24.0,790.0,833.74,626.01
2016,3,8,14,15,843.0,131.5,2.7,24.0,763.5,854.34,639.97
2016,3,8,14,30,835.0,130.0,2.6,24.0,737.0,871.26,651.49
2016,3,8,14,45,803.5,137.0,2.55,24.5,699.0,872.74,651.83
2016,3,8,15,0,772.0,144.0,2.5,25.0,661.0,875.96,653.63
2016,3,8,15,15,755.0,140.5,2.45,25.0,620.5,871.58,651.74
2016,3,8,15,30,738.0,137.0,2.4,25.0,580.0,863.46,647.55
2016,3,8,15,45,714.0,132.0,2.4,25.0,533.5,843.58,635.92
2016,3,8,16,0,690.0,127.0,2.4,25.0,487.0,820.24,622.01
2016,3,8,16,15,658.0,121.0,2.2,24.5,436.0,785.17,599.62
2016,3,8,16,30,626.0,115.0,2.0,24.0,385.0,747.23,574.94
2016,3,8,16,45,583.0,107.0,1.85,23.5,332.0,694.56,539.58
2016,3,8,17,0,540.0,99.0,1.7,23.0,279.0,639.93,501.81
2016,3,8,17,15,475.5,88.0,1.6,22.0,225.5,557.37,442.92
2016,3,8,17,30,411.0,77.0,1.5,21.0,172.0,482.72,387.08
2016,3,8,17,45,320.5,61.5,1.45,20.5,123.0,382.4,307.01
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,286.95,225.89
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,153.73,88.84
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.69,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.56,0.01
2016,3,9,7,45,0.0,13.0,4.25,18.5,13.0,10.68,3.72
2016,3,9,8,0,0.0,18.0,4.3,19.0,18.0,14.81,7.41
2016,3,9,8,15,0.0,23.5,4.3,19.0,23.5,19.36,11.45
2016,3,9,8,30,0.0,29.0,4.3,19.0,29.0,23.92,15.44
2016,3,9,8,45,0.0,26.0,4.35,19.0,26.0,21.45,13.22
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,18.98,10.99
2016,3,9,9,15,0.0,31.0,4.35,19.0,31.0,25.63,16.73
2016,3,9,9,30,0.0,39.0,4.3,19.0,39.0,32.28,22.44
2016,3,9,9,45,0.0,46.0,4.25,19.5,46.0,38.13,27.35
2016,3,9,10,0,0.0,53.0,4.2,20.0,53.0,43.98,32.22
2016,3,9,10,15,0.0,49.0,4.0,20.0,49.0,40.68,27.84
2016,3,9,10,30,0.0,45.0,3.8,20.0,45.0,37.37,25.06
2016,3,9,10,45,0.0,43.5,3.65,20.5,43.5,36.15,23.95
2016,3,9,11,0,0.0,42.0,3.5,21.0,42.0,34.92,22.84
2016,3,9,11,15,0.0,65.0,3.55,21.0,65.0,54.14,38.39
2016,3,9,11,30,0.0,88.0,3.6,21.0,88.0,73.43,53.87
2016,3,9,11,45,0.0,102.0,3.65,21.0,102.0,84.97,63.06
2016,3,9,12,0,0.0,116.0,3.7,21.0,116.0,96.5,72.23
2016,3,9,12,15,8.5,200.5,3.85,20.5,208.0,169.95,130.66
2016,3,9,12,30,17.0,285.0,4.0,20.0,300.0,244.62,189.31
2016,3,9,12,45,20.5,300.5,4.15,20.0,318.0,261.97,202.78
2016,3,9,13,0,24.0,316.0,4.3,20.0,336.0,280.01,216.95
2016,3,9,13,15,12.0,221.5,4.3,20.0,231.5,194.38,150.22
2016,3,9,13,30,0.0,127.0,4.3,20.0,127.0,106.35,80.35
2016,3,9,13,45,0.5,138.5,4.3,20.5,139.0,116.65,88.58
2016,3,9,14,0,1.0,150.0,4.3,21.0,151.0,127.15,96.87
2016,3,9,14,15,0.5,136.0,4.2,21.0,136.5,114.89,87.19
2016,3,9,14,30,0.0,122.0,4.1,21.0,122.0,102.49,77.39
2016,3,9,14,45,2.0,150.5,4.1,21.0,152.0,129.51,99.26
2016,3,9,15,0,4.0,179.0,4.1,21.0,182.0,157.79,122.09
2016,3,9,15,15,2.0,165.0,3.95,20.5,166.5,144.03,111.49
2016,3,9,15,30,0.0,151.0,3.8,20.0,151.0,130.11,100.72
2016,3,9,15,45,0.0,106.0,3.65,20.0,106.0,89.17,67.78
2016,3,9,16,0,0.0,61.0,3.5,20.0,61.0,50.58,36.32
2016,3,9,16,15,0.0,68.5,3.3,19.5,68.5,56.81,41.72
2016,3,9,16,30,0.0,76.0,3.1,19.0,76.0,63.06,47.17
2016,3,9,16,45,0.0,65.5,2.9,19.0,65.5,54.28,39.99
2016,3,9,17,0,0.0,55.0,2.7,19.0,55.0,45.52,32.76
2016,3,9,17,15,0.0,44.5,2.6,18.5,44.5,36.78,25.5
2016,3,9,17,30,0.0,34.0,2.5,18.0,34.0,28.06,18.11
2016,3,9,17,45,0.0,24.0,2.4,17.5,24.0,19.77,10.98
2016,3,9,18,0,0.0,14.0,2.3,17.0,14.0,11.51,3.81
2016,3,9,18,15,0.0,7.0,2.55,17.0,7.0,5.74,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,12.0,3.0,2.56,0.0
2016,3,10,7,15,0.0,12.0,4.05,12.5,12.0,9.86,2.45
2016,3,10,7,30,0.0,21.0,4.0,13.0,21.0,17.3,9.58
2016,3,10,7,45,0.0,32.5,4.0,13.5,32.5,26.82,18.32
2016,3,10,8,0,0.0,44.0,4.0,14.0,44.0,36.37,26.98
2016,3,10,8,15,0.0,55.5,4.05,14.0,55.5,45.94,35.58
2016,3,10,8,30,0.0,67.0,4.1,14.0,67.0,55.53,44.06
2016,3,10,8,45,0.0,57.0,4.2,14.5,57.0,47.19,36.43
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,38.89,28.88
2016,3,10,9,15,0.0,35.5,4.45,15.0,35.5,29.36,20.35
2016,3,10,9,30,0.0,24.0,4.6,15.0,24.0,19.84,11.88
2016,3,10,9,45,0.5,95.5,4.75,15.5,96.0,79.23,63.64
2016,3,10,10,0,1.0,167.0,4.9,16.0,168.0,132.49,109.05
2016,3,10,10,15,89.0,250.0,5.1,16.0,311.5,184.26,143.53
2016,3,10,10,30,177.0,333.0,5.3,16.0,455.0,243.06,185.29
2016,3,10,10,45,89.5,246.5,5.5,16.5,308.0,193.99,149.01
2016,3,10,11,0,2.0,160.0,5.7,17.0,161.0,131.04,101.69
2016,3,10,11,15,1.0,91.0,5.8,17.0,91.5,76.22,57.05
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.45
2016,3,10,11,45,29.5,199.0,6.05,17.5,223.5,173.06,134.87
2016,3,10,12,0,59.0,376.0,6.2,18.0,425.0,325.31,254.57
2016,3,10,12,15,29.5,238.5,6.15,18.0,263.0,211.38,165.09
2016,3,10,12,30,0.0,101.0,6.1,18.0,101.0,84.3,63.14
2016,3,10,12,45,1.0,125.5,6.05,18.0,126.5,105.34,80.25
2016,3,10,13,0,2.0,150.0,6.0,18.0,152.0,126.66,97.47
2016,3,10,13,15,4.0,166.5,5.95,18.0,170.0,142.32,110.14
2016,3,10,13,30,6.0,183.0,5.9,18.0,188.0,158.37,123.14
2016,3,10,13,45,63.5,285.0,5.85,18.0,335.0,302.5,239.19
2016,3,10,14,0,121.0,387.0,5.8,18.0,482.0,465.02,366.34
2016,3,10,14,15,64.0,296.5,5.7,17.5,347.0,325.21,257.61
2016,3,10,14,30,7.0,206.0,5.6,17.0,212.0,182.87,143.78
2016,3,10,14,45,5.0,192.0,5.6,17.0,196.5,169.53,133.39
2016,3,10,15,0,3.0,178.0,5.6,17.0,181.0,155.95,122.61
2016,3,10,15,15,1.5,141.0,5.5,17.0,142.5,121.49,94.77
2016,3,10,15,30,0.0,104.0,5.4,17.0,104.0,87.13,66.75
2016,3,10,15,45,5.5,143.5,5.3,17.0,146.0,129.11,101.81
2016,3,10,16,0,11.0,183.0,5.2,17.0,188.0,175.66,140.5
2016,3,10,16,15,5.5,99.5,4.95,16.5,102.0,89.18,69.48
2016,3,10,16,30,0.0,16.0,4.7,16.0,16.0,13.2,5.56
2016,3,10,16,45,0.0,14.0,4.45,16.0,14.0,11.53,4.19
2016,3,10,17,0,0.0,12.0,4.2,16.0,12.0,9.88,2.79
2016,3,10,17,15,0.0,9.5,4.05,15.5,9.5,7.81,1.04
2016,3,10,17,30,0.0,7.0,3.9,15.0,7.0,5.75,0.0
2016,3,10,17,45,0.0,5.0,3.75,15.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,10.5,1.95,14.0,10.5,8.62,1.51
2016,3,11,7,30,0.0,18.0,1.9,14.0,18.0,14.81,7.4
2016,3,11,7,45,0.0,28.0,1.85,14.0,28.0,23.08,15.0
2016,3,11,8,0,0.0,38.0,1.8,14.0,38.0,31.38,22.55
2016,3,11,8,15,0.0,48.0,1.85,14.0,48.0,39.69,30.02
2016,3,11,8,30,0.0,58.0,1.9,14.0,58.0,48.02,37.38
2016,3,11,8,45,0.0,46.0,1.95,14.5,46.0,38.04,28.32
2016,3,11,9,0,0.0,34.0,2.0,15.0,34.0,28.1,19.34
2016,3,11,9,15,0.0,21.5,2.15,15.5,21.5,17.76,10.08
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.9
2016,3,11,9,45,0.0,21.5,2.5,16.5,21.5,17.79,9.95
2016,3,11,10,0,0.0,34.0,2.7,17.0,34.0,28.18,18.92
2016,3,11,10,15,0.0,76.0,2.85,17.0,76.0,63.22,46.84
2016,3,11,10,30,0.0,118.0,3.0,17.0,118.0,97.26,74.58
2016,3,11,10,45,0.0,122.5,3.2,17.5,122.5,101.0,77.29
2016,3,11,11,0,0.0,127.0,3.4,18.0,127.0,104.77,80.06
2016,3,11,11,15,0.0,97.0,3.4,18.5,97.0,80.83,60.43
2016,3,11,11,30,0.0,67.0,3.4,19.0,67.0,55.85,40.01
2016,3,11,11,45,0.0,46.0,3.4,19.5,46.0,38.32,25.65
2016,3,11,12,0,0.0,25.0,3.4,20.0,25.0,20.81,11.33
2016,3,11,12,15,2.0,94.0,3.3,20.0,96.0,79.52,58.88
2016,3,11,12,30,4.0,163.0,3.2,20.0,167.0,137.82,105.37
2016,3,11,12,45,11.0,228.0,3.1,20.0,238.0,196.54,151.62
2016,3,11,13,0,18.0,293.0,3.0,20.0,309.0,257.01,198.58
2016,3,11,13,15,141.5,347.5,2.9,20.0,463.0,409.2,316.81
2016,3,11,13,30,265.0,402.0,2.8,20.0,617.0,571.99,438.43
2016,3,11,13,45,139.5,329.5,2.7,20.0,442.5,414.77,320.48
2016,3,11,14,0,14.0,257.0,2.6,20.0,268.0,231.51,178.72
2016,3,11,14,15,119.5,309.0,2.6,20.0,397.5,398.85,310.72
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,552.16,426.63
2016,3,11,14,45,120.0,298.5,2.6,20.0,386.5,406.14,316.12
2016,3,11,15,0,15.0,236.0,2.6,20.0,246.0,221.21,172.08
2016,3,11,15,15,107.0,260.5,2.55,19.5,326.5,369.15,291.42
2016,3,11,15,30,199.0,285.0,2.5,19.0,407.0,489.75,386.19
2016,3,11,15,45,310.0,242.5,2.45,19.0,415.0,571.47,450.96
2016,3,11,16,0,421.0,200.0,2.4,19.0,423.0,651.18,513.47
2016,3,11,16,15,453.0,171.0,2.15,18.5,389.0,651.07,515.53
2016,3,11,16,30,485.0,142.0,1.9,18.0,355.0,646.99,515.17
2016,3,11,16,45,448.0,129.5,1.65,18.0,306.5,597.0,477.9
2016,3,11,17,0,411.0,117.0,1.4,18.0,258.0,545.97,439.38
2016,3,11,17,15,373.0,99.5,1.2,17.5,210.0,486.97,394.81
2016,3,11,17,30,335.0,82.0,1.0,17.0,162.0,427.78,348.21
2016,3,11,17,45,262.5,64.5,0.85,16.5,117.0,340.69,276.98
2016,3,11,18,0,190.0,47.0,0.7,16.0,72.0,257.06,205.34
2016,3,11,18,15,95.0,23.5,0.7,16.0,36.0,124.02,81.93
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,1.15,11.5,3.5,2.99,0.0
2016,3,12,7,0,0.0,7.0,1.3,12.0,7.0,5.75,0.0
2016,3,12,7,15,0.0,21.5,1.35,12.5,21.5,17.74,9.34
2016,3,12,7,30,0.0,36.0,1.4,13.0,36.0,29.77,20.7
2016,3,12,7,45,0.0,55.5,1.45,14.0,55.5,45.19,34.7
2016,3,12,8,0,0.0,75.0,1.5,15.0,75.0,60.35,48.21
2016,3,12,8,15,0.0,95.0,1.65,15.5,95.0,75.7,61.66
2016,3,12,8,30,0.0,115.0,1.8,16.0,115.0,90.89,74.69
2016,3,12,8,45,1.5,133.5,2.0,16.5,134.5,104.91,86.47
2016,3,12,9,0,3.0,152.0,2.2,17.0,154.0,118.79,97.93
2016,3,12,9,15,149.0,194.0,2.25,17.5,276.5,135.94,112.0
2016,3,12,9,30,295.0,236.0,2.3,18.0,399.0,153.43,126.15
2016,3,12,9,45,235.5,266.5,2.4,18.5,403.5,177.04,145.25
2016,3,12,10,0,176.0,297.0,2.5,19.0,408.0,191.42,156.45
2016,3,12,10,15,216.0,313.5,2.4,19.0,458.0,218.39,163.91
2016,3,12,10,30,256.0,330.0,2.3,19.0,508.0,244.16,179.16
2016,3,12,10,45,220.5,351.5,2.25,19.5,510.0,283.14,210.06
2016,3,12,11,0,185.0,373.0,2.2,20.0,512.0,308.48,231.1
2016,3,12,11,15,277.5,367.5,2.15,20.0,583.5,346.36,258.43
2016,3,12,11,30,370.0,362.0,2.1,20.0,655.0,401.96,300.3
2016,3,12,11,45,207.5,362.5,2.05,20.5,528.0,367.08,277.79
2016,3,12,12,0,45.0,363.0,2.0,21.0,401.0,309.82,236.11
2016,3,12,12,15,236.0,361.0,2.0,21.0,558.0,417.09,317.32
2016,3,12,12,30,427.0,359.0,2.0,21.0,715.0,548.47,414.63
2016,3,12,12,45,676.0,236.0,2.05,21.0,799.0,637.03,482.08
2016,3,12,13,0,925.0,113.0,2.1,21.0,883.0,729.46,552.73
2016,3,12,13,15,922.5,112.5,2.1,21.0,873.0,768.75,581.58
2016,3,12,13,30,920.0,112.0,2.1,21.0,863.0,805.03,607.22
2016,3,12,13,45,915.0,111.0,2.15,21.5,844.0,835.71,627.53
2016,3,12,14,0,910.0,110.0,2.2,22.0,825.0,862.92,645.51
2016,3,12,14,15,903.0,109.0,2.15,22.0,798.0,884.89,660.39
2016,3,12,14,30,896.0,108.0,2.1,22.0,771.0,903.14,672.9
2016,3,12,14,45,886.5,105.5,2.1,22.0,736.5,913.85,681.02
2016,3,12,15,0,877.0,103.0,2.1,22.0,702.0,920.65,686.82
2016,3,12,15,15,863.5,100.5,2.1,21.5,661.0,930.02,695.9
2016,3,12,15,30,850.0,98.0,2.1,21.0,620.0,925.71,696.02
2016,3,12,15,45,835.0,93.5,2.1,21.0,573.5,913.76,689.98
2016,3,12,16,0,820.0,89.0,2.1,21.0,527.0,898.07,681.57
2016,3,12,16,15,794.5,85.5,1.95,20.5,474.5,870.31,664.75
2016,3,12,16,30,769.0,82.0,1.8,20.0,422.0,839.34,645.59
2016,3,12,16,45,737.0,76.0,1.7,20.0,367.5,796.44,617.0
2016,3,12,17,0,705.0,70.0,1.6,20.0,313.0,751.11,586.0
2016,3,12,17,15,649.5,63.5,1.5,19.0,256.5,689.48,544.04
2016,3,12,17,30,594.0,57.0,1.4,18.0,200.0,621.56,494.93
2016,3,12,17,45,507.5,47.5,1.3,17.0,146.5,524.37,420.14
2016,3,12,18,0,421.0,38.0,1.2,16.0,93.0,430.44,342.45
2016,3,12,18,15,259.0,24.0,1.3,15.5,52.5,274.98,191.29
2016,3,12,18,30,97.0,10.0,1.4,15.0,12.0,78.87,0.0
2016,3,12,18,45,48.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,72.0,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,144.0,18.0,3.8,13.0,24.0,14.06,0.0
2016,3,13,7,15,292.5,32.5,3.75,13.5,70.0,26.55,16.84
2016,3,13,7,30,441.0,47.0,3.7,14.0,116.0,38.13,27.95
2016,3,13,7,45,546.0,54.0,3.7,14.5,174.5,43.04,32.71
2016,3,13,8,0,651.0,61.0,3.7,15.0,233.0,48.1,37.32
2016,3,13,8,15,704.5,67.0,3.8,16.0,292.5,56.65,44.75
2016,3,13,8,30,758.0,73.0,3.9,17.0,352.0,60.82,48.13
2016,3,13,8,45,803.5,74.5,4.0,18.0,412.0,61.38,48.26
2016,3,13,9,0,849.0,76.0,4.1,19.0,472.0,62.1,48.5
2016,3,13,9,15,872.0,79.5,4.25,19.5,525.0,64.01,49.86
2016,3,13,9,30,895.0,83.0,4.4,20.0,578.0,74.56,58.63
2016,3,13,9,45,913.0,85.0,4.6,21.0,626.5,76.02,59.43
2016,3,13,10,0,931.0,87.0,4.8,22.0,675.0,77.38,60.16
2016,3,13,10,15,941.5,89.0,4.95,22.5,716.0,131.89,71.45
2016,3,13,10,30,952.0,91.0,5.1,23.0,757.0,194.79,109.74
2016,3,13,10,45,959.0,92.5,5.25,23.5,790.0,257.35,158.74
2016,3,13,11,0,966.0,94.0,5.4,24.0,823.0,319.92,212.32
2016,3,13,11,15,971.0,95.5,5.5,24.0,848.5,381.65,267.06
2016,3,13,11,30,976.0,97.0,5.6,24.0,874.0,442.69,321.05
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,501.14,371.5
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,558.09,419.42
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,612.11,464.49
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,664.01,506.84
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,711.38,543.81
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,755.91,577.78
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,796.17,608.77
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,833.17,635.13
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,864.29,657.5
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,891.66,677.3
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,913.53,692.56
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,931.47,705.15
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,941.57,712.4
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,947.6,717.0
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,947.61,717.68
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,943.68,715.67
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,939.14,712.58
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,920.64,700.46
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,892.2,683.06
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,860.48,662.97
