Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,11.79,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,23.82,14.69
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,31.19,22.31
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,38.52,29.32
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,46.93,37.09
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,51.89,41.53
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,55.35,44.47
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,58.74,47.27
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,60.12,48.22
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,69.63,56.37
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,71.62,57.8
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,73.48,59.12
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,74.82,59.99
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,109.01,63.16
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,171.77,96.59
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,235.39,145.48
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,299.04,201.01
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,362.61,258.74
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,424.78,315.3
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,486.25,370.17
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,545.27,421.68
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,602.7,470.3
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,657.5,516.24
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,710.23,559.33
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,759.23,597.59
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,805.56,632.86
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,846.68,662.67
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,884.52,689.78
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,917.6,713.65
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,947.03,734.92
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,969.96,751.31
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,988.9,764.98
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,999.9,771.68
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,1006.77,775.66
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,1006.8,777.7
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,1002.76,777.11
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,990.68,769.54
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,974.78,759.47
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,948.09,742.16
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,928.62,730.75
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,884.73,700.14
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,838.33,667.27
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,773.44,620.94
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,707.52,571.7
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,619.3,502.72
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,527.13,426.39
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,380.51,300.72
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,224.39,29.03
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,87.79,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,12.6,0.0
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,25.48,16.43
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,33.62,24.66
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,41.66,32.29
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,46.87,37.04
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,56.62,45.67
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,59.83,48.23
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,62.99,50.66
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,65.86,52.79
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,68.59,54.76
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,69.74,55.45
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,80.32,64.28
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,82.85,66.11
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,120.41,71.04
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,180.99,103.7
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,242.56,149.93
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,303.9,201.84
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,364.99,255.15
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,424.94,307.75
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,484.28,358.76
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,541.05,405.8
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,596.18,449.95
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,647.75,491.18
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,697.27,529.84
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,742.56,563.73
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,785.01,594.8
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,823.75,623.11
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,859.39,648.33
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,887.76,667.34
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,912.44,683.93
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,932.32,698.36
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,948.39,710.42
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,957.28,718.22
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,973.5,731.23
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,969.95,732.09
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,962.41,730.57
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,945.23,721.19
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,924.34,709.39
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,892.93,690.34
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,864.93,673.58
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,817.11,642.57
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,767.28,609.38
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,698.35,560.8
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,629.05,509.8
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,532.41,434.92
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,438.37,357.85
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,303.82,241.71
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,157.28,35.08
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,56.74,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,16.57,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,32.43,22.35
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,46.02,35.46
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,59.62,48.11
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,75.31,62.17
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,94.22,78.7
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,105.08,87.92
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,113.4,94.71
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,132.14,110.22
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,156.82,130.47
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,170.26,141.07
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,182.92,150.92
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,192.34,157.7
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,207.28,153.53
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,244.48,175.52
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,286.69,205.23
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,325.65,235.37
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,359.78,262.84
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,407.47,298.02
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,477.53,352.38
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,532.39,397.0
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,586.03,439.26
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,619.11,465.0
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,638.79,479.24
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,703.53,528.57
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,771.39,579.73
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,808.29,607.03
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,842.16,631.62
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,870.32,650.74
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,894.99,667.58
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,873.6,654.92
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,832.44,626.64
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,792.26,599.2
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,747.3,567.92
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,787.66,600.49
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,831.43,634.69
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,750.85,577.62
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,654.76,509.08
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,593.38,465.82
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,531.15,420.74
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,489.3,391.11
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,446.66,360.03
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,397.95,323.76
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,348.44,285.49
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,285.39,233.84
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,222.82,180.71
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,126.34,97.7
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,29.27,4.32
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,12.02,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,17.68,1.97
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,34.48,23.83
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,50.0,38.48
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,64.3,51.69
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,67.14,54.33
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,76.07,62.11
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,104.15,86.68
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,125.5,105.03
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,145.77,122.0
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,158.05,131.88
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,144.37,119.69
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,126.01,103.59
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,170.66,141.09
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,201.52,158.08
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,232.88,178.76
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,287.06,217.78
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,302.28,218.27
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,368.93,265.18
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,426.73,316.83
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,484.35,367.44
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,541.09,415.41
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,596.83,461.31
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,648.07,503.37
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,697.48,542.93
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,743.72,578.32
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,787.73,611.19
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,826.55,639.61
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,862.32,665.07
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,892.97,685.81
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,920.17,704.09
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,940.83,718.92
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,957.69,731.24
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,969.15,739.97
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,976.7,746.21
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,975.19,747.44
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,981.1,754.11
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,967.66,746.35
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,950.44,736.22
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,921.56,718.15
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,889.45,698.2
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,845.92,668.69
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,799.95,636.84
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,740.98,595.09
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,675.45,546.46
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,584.53,475.58
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,495.98,402.54
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,357.3,284.76
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,212.51,83.41
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,80.11,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,14.54,2.54
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,29.49,20.28
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,37.0,27.77
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,44.44,34.83
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,49.85,39.72
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,55.13,44.28
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,58.27,46.79
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,66.9,54.08
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,69.93,56.31
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,72.8,58.38
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,74.07,59.15
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,75.26,59.86
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,76.23,60.38
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,133.1,77.56
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,192.53,112.61
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,252.9,159.27
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,313.52,210.89
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,374.13,263.64
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,432.61,314.1
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,490.41,362.61
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,546.12,408.03
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,600.35,450.66
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,651.46,490.16
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,700.59,526.91
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,745.21,558.66
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,787.13,587.58
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,824.88,613.01
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,859.53,635.6
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,888.52,653.65
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,913.95,669.38
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,932.87,682.84
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,947.97,694.05
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,956.88,701.46
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,973.31,714.02
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,970.88,714.45
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,964.52,712.69
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,947.85,705.41
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,927.51,695.68
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,896.83,678.75
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,869.58,664.03
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,820.91,633.98
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,770.27,601.75
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,702.77,555.67
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,634.85,507.2
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,537.41,433.7
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,442.56,357.91
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,310.71,246.98
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,177.42,79.02
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,63.6,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,13.16,5.74
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,22.68,14.45
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,32.21,23.12
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,43.03,32.7
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,53.87,42.09
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,76.81,61.95
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,98.92,80.73
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,83.57,67.04
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,66.45,51.96
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,115.97,93.87
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,161.44,131.47
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,155.57,125.89
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,150.25,115.48
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,141.27,108.11
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,131.35,100.09
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,166.14,127.01
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,201.62,154.12
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,176.09,133.91
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,148.9,112.48
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,142.0,106.88
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,134.82,101.05
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,116.1,86.39
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,96.88,71.28
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,110.61,81.94
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,124.54,92.69
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,147.01,110.29
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,170.03,128.28
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,138.22,103.57
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,105.9,78.3
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,105.55,78.16
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,105.19,78.0
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,87.06,63.7
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,69.16,49.55
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,65.35,46.75
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,61.54,43.93
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,107.19,80.68
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,158.03,121.38
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,117.79,89.8
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,78.05,58.14
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,67.84,50.07
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,58.04,42.23
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,48.44,34.6
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,38.86,26.81
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,29.31,18.82
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,19.77,10.72
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,12.34,4.29
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,6.98,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,13.99,6.27
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,23.5,14.86
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,33.05,23.43
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,43.44,32.64
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,53.86,41.72
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,50.11,38.32
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,46.37,34.92
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,38.91,28.23
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,31.46,21.61
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,42.71,31.21
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,53.99,40.75
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,87.27,68.77
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,118.5,90.45
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,125.31,95.61
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,132.36,100.98
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,149.89,114.43
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,167.89,128.2
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,177.33,135.51
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,186.99,143.02
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,195.3,149.2
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,203.81,155.52
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,224.13,170.94
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,244.98,186.65
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,275.84,210.0
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,313.82,238.56
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,376.2,286.25
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,442.78,336.59
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,503.04,381.72
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,555.32,420.61
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,540.28,409.63
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,523.25,397.4
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,551.88,420.48
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,580.41,443.36
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,488.01,374.29
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,372.03,286.41
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,447.76,347.02
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,502.2,390.91
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,374.73,293.48
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,226.64,177.09
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,203.55,159.98
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,163.75,128.93
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,448.19,364.08
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,649.07,519.05
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,561.88,450.06
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,476.83,380.99
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,347.19,273.5
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,214.78,115.24
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,79.13,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,16.02,6.09
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,32.57,22.56
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,40.34,29.99
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,48.0,37.01
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,51.42,39.96
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,54.9,42.8
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,62.91,49.47
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,65.9,51.66
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,66.23,51.52
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,66.66,51.48
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,76.81,59.77
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,78.42,60.8
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,79.25,61.18
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,137.26,74.06
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,198.57,112.33
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,260.72,161.23
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,322.69,213.9
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,384.68,267.49
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,445.15,319.92
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,504.87,370.56
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,562.52,417.59
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,618.65,461.92
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,671.28,503.16
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,721.83,541.77
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,769.03,576.12
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,813.59,607.15
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,853.3,633.83
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,889.81,658.17
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,921.15,679.21
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,948.86,697.85
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,971.12,712.94
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,989.5,725.61
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,998.86,732.5
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,1004.15,736.98
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,1003.75,739.02
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,999.4,738.7
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,987.1,731.85
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,971.08,722.74
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,954.13,713.74
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,922.82,695.0
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,879.3,668.15
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,833.35,639.05
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,768.8,598.07
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,710.2,559.24
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,615.83,489.95
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,524.09,418.31
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,387.31,306.42
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,249.63,144.7
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,94.99,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.28,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,6.56,0.11
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,10.68,3.92
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,14.81,7.7
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,19.36,11.79
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,23.92,15.83
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,75.32,61.48
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,123.44,103.45
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,108.09,89.48
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,93.11,75.99
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,132.13,109.44
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,169.04,140.62
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,107.3,87.26
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,35.73,24.06
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,37.84,25.77
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,39.96,27.46
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,83.9,63.46
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,126.36,97.85
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,130.39,100.95
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,134.56,104.24
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,213.4,166.99
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,290.78,227.43
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,228.24,178.27
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,159.43,123.65
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,143.86,111.04
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,127.85,98.02
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,243.23,190.17
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,361.91,282.88
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,340.53,266.33
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,303.88,238.09
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,331.07,260.38
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,345.12,272.43
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,303.98,240.39
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,244.74,193.72
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,338.06,270.63
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,419.0,337.07
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,514.38,417.16
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,608.71,495.79
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,585.06,479.93
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,559.1,462.53
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,515.13,428.59
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,471.19,394.08
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,419.4,353.08
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,367.16,310.54
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,310.46,262.77
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,253.45,212.94
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,171.62,139.58
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,69.65,40.08
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,24.23,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,10.24,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,20.47,10.97
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,31.05,22.16
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,37.0,28.0
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,46.74,36.98
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,51.15,40.88
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,55.5,44.56
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,58.4,46.83
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,61.23,48.97
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,62.76,49.82
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,72.96,58.2
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,75.05,59.67
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,76.98,61.01
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,82.74,65.62
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,144.34,78.87
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,206.79,120.3
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,269.96,171.69
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,332.6,226.16
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,395.18,281.25
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,455.79,334.72
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,515.53,386.29
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,573.71,434.42
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,630.34,479.79
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,683.44,521.98
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,734.41,561.49
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,781.3,596.24
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,825.41,627.23
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,865.34,654.86
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,902.02,680.18
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,933.6,701.99
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,961.53,721.38
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,982.92,736.12
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,1000.36,748.35
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,1008.89,755.18
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,1013.33,759.54
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,1011.86,759.8
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,1006.42,757.64
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,992.9,750.25
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,975.65,740.54
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,958.65,731.34
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,927.15,712.11
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,883.25,684.06
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,836.92,653.75
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,773.03,609.79
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,715.11,568.32
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,625.54,501.13
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,538.2,431.75
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,404.42,322.45
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,272.21,174.86
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,104.27,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
