Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,23.27,13.52
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,34.9,25.26
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,41.41,31.58
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,47.88,37.57
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,52.4,41.52
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,56.82,45.21
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,64.55,51.7
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,67.06,53.48
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,68.94,54.79
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,70.73,56.01
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,71.62,56.45
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,82.58,65.51
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,83.98,66.49
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,120.54,70.65
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,177.96,101.34
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,236.55,144.8
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,294.87,193.66
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,353.63,244.76
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,411.87,295.48
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,469.77,344.89
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,526.0,392.38
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,581.35,437.84
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,634.29,479.34
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,685.91,518.54
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,734.41,555.4
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,780.98,590.03
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,824.29,619.29
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,865.11,645.81
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,901.09,670.12
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,933.96,692.3
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,961.27,710.79
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,985.03,727.01
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,1003.24,739.28
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,1017.69,749.22
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,1025.9,755.67
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,1030.29,759.85
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,1026.79,759.07
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,1019.52,756.07
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,1005.6,748.85
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,1000.35,747.62
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,972.78,732.09
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,942.14,714.6
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,900.18,687.82
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,855.94,659.17
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,799.53,622.31
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,748.61,588.22
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,670.65,531.67
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,593.99,473.76
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,490.41,394.39
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,391.95,313.91
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,254.42,186.46
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,71.71,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,5.97,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,10.9,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,22.89,13.26
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,36.43,26.41
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,44.06,33.59
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,51.54,40.35
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,56.61,44.73
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,61.55,48.81
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,64.35,50.88
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,67.06,52.82
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,75.31,59.6
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,77.17,60.82
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,78.09,61.14
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,78.92,61.38
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,79.53,61.58
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,117.69,66.7
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,184.33,105.07
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,241.88,147.21
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,299.6,195.12
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,357.89,245.44
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,415.33,294.77
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,472.61,343.0
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,528.26,389.38
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,583.14,433.85
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,636.38,475.1
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,688.64,514.36
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,737.24,550.93
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,783.99,585.38
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,826.73,615.45
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,867.02,642.75
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,903.34,667.26
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,936.6,689.68
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,964.82,707.34
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,989.55,722.71
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,1007.85,735.04
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,1022.4,745.07
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,1030.69,751.54
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,1035.16,755.75
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,1031.77,755.83
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,1024.63,753.67
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,1011.21,746.44
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,1006.58,745.24
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,978.53,728.48
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,947.4,709.73
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,908.11,683.94
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,866.38,656.25
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,814.95,623.4
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,757.07,584.92
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,681.95,531.8
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,607.83,477.06
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,502.9,398.33
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,402.95,318.31
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,263.29,193.05
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,78.35,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,12.21,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,22.83,13.18
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,33.26,23.37
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,39.87,29.53
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,46.39,35.35
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,50.24,38.69
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,58.87,46.07
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,62.27,48.65
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,65.54,51.06
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,67.47,52.39
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,69.29,53.62
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,71.14,54.76
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,72.81,55.73
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,84.35,65.01
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,124.48,70.23
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,181.71,101.17
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,239.67,143.36
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,296.83,190.07
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,354.37,238.77
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,411.58,286.71
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,468.24,333.06
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,522.93,377.26
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,576.74,419.45
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,627.95,457.96
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,677.93,494.4
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,725.0,528.81
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,770.18,561.18
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,811.75,589.9
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,850.84,616.17
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,885.52,639.09
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,917.12,660.04
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,855.52,618.6
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,746.89,541.21
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,772.16,561.23
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,812.49,589.88
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,832.33,605.24
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,849.6,619.24
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,831.61,608.67
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,810.62,596.42
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,833.94,615.94
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,862.13,637.48
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,791.94,592.24
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,730.42,551.79
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,670.33,511.36
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,609.6,469.54
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,563.24,438.56
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,516.01,405.81
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,462.48,366.34
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,408.73,325.1
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,337.95,269.68
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,269.56,213.09
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,145.34,105.34
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.95,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,6.83,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,12.5,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,24.45,14.73
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,35.61,25.56
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,43.3,32.69
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,50.79,39.38
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,55.15,43.17
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,59.42,46.73
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,62.29,48.87
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,71.11,56.06
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,73.14,57.46
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,75.06,58.75
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,75.44,58.61
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,75.78,58.46
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,86.78,67.33
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,128.32,73.03
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,184.54,103.77
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,242.19,146.08
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,299.98,193.85
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,358.25,243.71
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,415.78,292.42
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,473.22,339.94
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,529.07,385.6
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,584.05,429.19
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,637.19,469.25
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,689.45,507.31
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,737.65,542.32
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,783.87,575.04
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,827.08,603.43
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,867.8,629.54
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,904.12,653.05
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,937.33,674.49
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,964.54,690.72
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,988.18,704.71
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,1006.72,717.53
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,1021.51,728.19
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,1028.65,734.25
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,1031.97,738.16
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,1029.32,740.53
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,1022.95,740.71
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,1007.54,734.24
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,988.78,725.62
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,973.72,719.14
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,943.51,702.58
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,901.29,676.53
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,856.84,648.64
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,806.75,617.23
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,750.44,580.34
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,677.95,529.52
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,606.37,477.06
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,506.58,401.95
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,411.49,325.63
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,283.07,211.36
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,108.55,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,6.83,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,12.42,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,26.16,16.18
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,39.64,28.95
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,49.42,38.0
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,58.97,46.58
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,66.98,53.55
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,72.46,58.11
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,74.67,59.6
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,76.85,61.0
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,79.03,62.5
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,81.05,63.86
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,82.7,64.9
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,84.14,65.77
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,93.11,72.94
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,133.4,79.35
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,186.95,110.22
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,241.55,151.23
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,295.43,195.87
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,350.11,242.59
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,404.45,289.12
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,458.6,334.61
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,511.12,378.42
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,563.16,420.77
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,612.75,459.72
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,664.95,499.6
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,692.0,517.06
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,701.45,520.41
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,676.85,502.34
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,643.78,477.75
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,407.34,307.01
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,144.49,106.96
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,391.3,296.11
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,637.01,473.67
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,825.08,613.58
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,971.34,716.47
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,985.66,726.19
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,983.29,725.82
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,978.13,724.94
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,969.39,721.82
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,939.1,703.16
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,898.54,677.51
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,886.73,672.72
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,870.92,665.02
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,833.17,640.53
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,793.12,614.22
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,735.36,575.59
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,676.83,535.26
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,608.98,486.41
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,541.66,435.65
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,444.3,359.07
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,348.79,279.97
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,204.4,153.05
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,18.32,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,16.49,8.08
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,28.1,18.74
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,42.62,31.75
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,56.75,44.26
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,71.83,57.34
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,86.77,70.04
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,115.17,94.05
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,138.58,113.4
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,142.35,116.12
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,147.23,119.78
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,120.67,96.86
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,91.48,71.91
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,99.67,78.58
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,107.98,81.49
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,152.83,116.57
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,197.69,151.13
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,132.63,100.12
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,61.01,43.41
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,75.5,54.83
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,89.81,65.96
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,87.03,63.69
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,84.23,61.43
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,69.83,50.01
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,55.31,38.49
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,128.42,96.2
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,202.28,153.47
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,170.8,128.78
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,138.48,103.53
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,340.49,259.81
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,562.73,423.45
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,597.23,448.41
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,632.46,474.77
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,483.5,367.44
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,292.29,223.77
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,257.05,197.64
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,221.2,170.3
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,335.35,260.89
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,440.5,343.24
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,254.55,199.78
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,70.73,51.92
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,108.48,82.99
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,150.48,117.53
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,255.05,205.26
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,367.54,297.86
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,329.98,268.72
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,291.96,238.96
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,246.98,202.25
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,201.87,164.66
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,139.97,112.65
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,93.73,72.7
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,51.93,35.4
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,4.69,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,9.05,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,25.63,15.64
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,41.52,30.23
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,59.01,45.87
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,74.51,59.52
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,90.78,73.52
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,106.76,86.97
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,117.66,95.82
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,125.68,102.09
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,139.33,112.99
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,152.22,123.12
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,167.89,135.45
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,194.37,156.53
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,171.12,136.72
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,179.52,121.12
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,231.87,156.97
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,278.69,194.34
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,308.86,212.74
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,357.65,248.75
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,414.85,296.32
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,468.01,340.28
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,519.97,383.24
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,571.53,424.74
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,571.2,424.44
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,544.52,402.28
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,650.02,483.28
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,761.13,567.78
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,731.24,540.58
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,670.99,491.62
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,699.52,512.68
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,727.44,532.86
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,856.1,627.87
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,958.39,698.61
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,889.13,650.98
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,768.38,563.83
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,906.73,665.68
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,999.02,728.24
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,1007.93,734.35
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,1000.2,730.3
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,985.22,722.03
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,966.84,711.68
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,939.07,695.99
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,908.36,678.3
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,873.87,656.82
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,831.42,629.61
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,775.86,594.62
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,719.46,557.89
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,647.29,506.99
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,576.01,454.53
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,477.68,380.06
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,383.74,304.52
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,255.22,192.96
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,119.09,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,41.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,7.68,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,14.69,0.0
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,31.89,20.75
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,49.0,36.41
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,60.91,47.14
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,70.85,55.87
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,88.82,71.19
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,107.61,86.87
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,113.67,91.32
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,123.18,98.56
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,106.27,83.91
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,93.66,72.97
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,91.42,70.73
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,89.36,68.65
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,89.1,68.24
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,142.6,84.21
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,192.95,112.95
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,245.46,151.6
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,298.91,195.5
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,353.17,241.41
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,406.47,286.09
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,459.98,330.04
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,512.06,372.55
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,563.63,413.6
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,612.81,451.09
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,660.69,486.59
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,705.84,520.2
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,749.45,552.08
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,788.76,580.37
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,825.65,606.25
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,858.47,628.37
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,888.36,648.53
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,911.63,664.56
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,931.45,678.43
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,946.3,688.89
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,957.61,697.18
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,958.49,698.78
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,964.77,704.17
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,957.19,701.67
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,946.19,697.12
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,919.8,680.98
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,890.29,662.85
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,856.68,642.68
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,820.5,620.57
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,755.19,576.72
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,699.38,539.01
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,638.68,497.54
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,578.09,454.67
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,495.98,393.85
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,398.83,319.46
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,312.63,250.51
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,230.33,182.0
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,135.63,100.36
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,13.64,0.0
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,28.29,17.99
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.06,31.5
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,54.78,42.06
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,66.15,52.05
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,73.93,58.66
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,81.44,64.85
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,88.72,70.71
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,95.63,76.16
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,99.44,78.91
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,101.8,80.43
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,106.82,84.17
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,111.3,87.44
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,111.14,86.86
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,154.38,95.69
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,207.35,128.63
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,260.33,168.74
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,310.36,209.07
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,361.76,251.44
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,412.73,293.6
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,463.33,334.57
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,512.25,373.83
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,561.2,412.12
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,613.59,451.78
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,665.93,490.94
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,710.53,523.79
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,753.57,554.79
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,664.79,487.87
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,525.64,383.28
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,570.03,416.05
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,616.34,449.11
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,640.29,466.42
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,678.75,493.51
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,833.59,606.08
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,974.07,701.14
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,836.87,608.19
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,672.4,491.4
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,612.64,452.06
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,571.64,424.21
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,649.51,483.08
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,702.2,523.73
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,484.67,368.03
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,270.22,205.8
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,502.16,389.17
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,704.2,541.22
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,642.91,497.95
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,581.73,455.05
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,503.98,398.09
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,428.38,340.55
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,322.43,257.63
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,238.8,188.67
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,150.02,112.19
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,40.48,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,15.89,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,26.85,16.8
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,42.38,30.82
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,59.53,46.0
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,76.56,60.78
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,90.62,72.83
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,106.25,85.96
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,108.5,87.38
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,105.96,84.73
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,71.46,55.24
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,32.3,21.87
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,33.58,22.82
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,34.85,23.75
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,26.98,17.07
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,19.1,9.74
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,136.39,101.67
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,229.45,171.38
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,250.59,186.78
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,257.09,191.41
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,262.49,194.9
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,267.65,198.2
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,375.15,275.77
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,508.23,369.92
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,556.76,403.74
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,605.76,438.25
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,666.11,483.16
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,741.24,537.78
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,730.07,527.59
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,698.02,503.3
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,787.59,568.6
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,876.79,631.9
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,900.25,647.12
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,920.47,661.01
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,934.15,670.32
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,944.38,677.62
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,941.62,676.8
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,935.12,673.86
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,925.32,669.77
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,912.19,663.66
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,893.2,653.08
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,871.14,640.58
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,836.63,620.06
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,791.48,592.25
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,743.98,561.36
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,695.33,529.21
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,635.3,488.59
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,575.38,446.91
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,500.22,392.0
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,409.25,323.66
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,323.4,256.72
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,241.57,189.99
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,143.67,107.24
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.52,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,13.27,1.33
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,33.42,22.57
