Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,52.67,40.15
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,70.61,56.22
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,86.78,70.4
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,100.25,81.88
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,113.29,92.69
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,123.44,100.8
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,133.18,108.43
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,134.13,108.58
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,139.36,112.33
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,144.02,115.33
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,148.24,117.96
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,149.58,118.69
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,190.49,127.82
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,232.78,152.93
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,277.98,185.71
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,321.21,220.03
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,368.62,258.23
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,414.76,295.25
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,462.65,332.89
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,509.88,369.86
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,557.35,405.99
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,553.11,402.73
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,533.08,386.47
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,589.67,427.29
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,656.7,474.25
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,734.03,529.71
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,814.88,586.85
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,758.52,545.01
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,678.98,487.66
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,799.94,574.94
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,919.37,656.9
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,818.63,586.96
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,697.67,503.1
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,816.13,588.56
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,925.21,663.86
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,913.79,656.06
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,899.03,647.56
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,868.44,629.68
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,842.76,614.84
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,766.92,566.16
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,690.16,515.95
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,619.31,468.79
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,571.35,436.12
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,551.86,425.09
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,529.68,411.45
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,458.69,359.75
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,389.78,307.94
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,305.42,242.18
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,224.27,176.19
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,142.8,107.04
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,39.32,5.91
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,15.01,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,8.96,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,17.03,3.97
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,32.04,21.23
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,47.15,34.96
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,55.07,42.18
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,63.59,49.63
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,86.59,69.22
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,109.55,88.35
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,125.31,101.04
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,140.37,112.92
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,155.31,124.76
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,169.64,135.97
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,185.15,147.75
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,191.29,151.87
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,205.45,162.69
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,228.29,170.58
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,234.07,174.12
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,237.21,176.36
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,264.32,196.37
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,293.14,217.55
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,287.0,213.13
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,278.47,206.97
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,231.29,172.09
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,170.0,126.23
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,213.54,159.06
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,257.86,191.49
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,185.54,137.78
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,110.52,81.02
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,105.28,77.2
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,99.96,73.11
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,78.96,56.94
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,57.87,40.53
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,63.3,44.89
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,68.74,49.23
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,72.48,52.36
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,76.23,55.52
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,65.15,46.8
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,54.2,38.14
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,58.34,41.65
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,62.47,45.18
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,192.84,150.31
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,333.62,259.74
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,250.67,195.37
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,153.09,118.55
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,137.57,106.75
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,122.04,94.59
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,105.26,81.51
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,88.31,68.03
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,72.78,55.34
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,57.03,42.23
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,40.98,28.73
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,26.43,16.31
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,16.07,7.23
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,5.75,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,2.99,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.96,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,17.18,4.9
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,34.15,23.73
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,50.91,39.33
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,61.95,49.62
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,73.59,60.16
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,91.01,75.4
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,108.92,90.73
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,121.02,100.73
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,132.82,110.3
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,155.39,129.14
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,177.1,147.0
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,182.56,150.77
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,196.28,161.45
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,207.91,170.26
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,236.95,179.65
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,262.78,197.91
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,287.48,216.77
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,319.65,240.44
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,354.78,266.62
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,380.98,286.71
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,407.23,306.55
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,385.49,291.41
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,344.55,261.21
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,318.1,241.61
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,290.86,221.17
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,296.23,225.29
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,301.58,229.31
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,334.07,253.24
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,365.83,276.27
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,380.32,287.09
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,395.17,298.28
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,309.53,234.92
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,211.07,160.55
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,292.35,223.24
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,367.87,280.01
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,389.26,296.5
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,411.51,313.89
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,494.35,378.07
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,557.19,426.95
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,465.74,359.2
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,350.73,272.7
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,371.62,291.29
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,413.26,324.83
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,193.37,153.81
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,14.86,6.7
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,12.78,5.06
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,10.71,3.37
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,8.64,1.64
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,6.57,0.0
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,4.92,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.28,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.05,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,18.55,10.14
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,28.92,19.61
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,41.73,31.14
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,54.07,42.13
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,67.06,53.49
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,79.93,64.57
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,93.42,75.87
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,106.77,86.87
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,131.82,107.64
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,156.22,127.51
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,142.76,115.57
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,128.07,102.76
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,133.59,107.08
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,139.87,106.95
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,145.95,111.17
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,152.2,115.57
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,214.87,163.44
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,264.93,200.75
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,319.47,240.58
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,379.07,283.82
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,365.32,273.86
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,347.31,260.64
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,323.63,242.67
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,299.5,224.3
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,279.79,209.8
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,259.1,194.47
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,324.24,242.82
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,390.52,290.9
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,409.21,304.7
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,428.49,319.16
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,357.9,267.9
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,271.48,204.0
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,423.05,319.19
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,588.16,439.65
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,472.24,355.36
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,371.15,280.52
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,494.26,376.1
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,598.39,455.79
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,638.97,487.47
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,655.17,502.43
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,589.55,456.07
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,501.32,392.43
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,433.83,342.12
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,366.58,290.76
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,331.83,265.38
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,296.41,238.77
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,429.98,350.95
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,559.35,453.32
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,467.77,380.07
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,376.18,304.51
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,269.49,211.77
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,157.41,71.09
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,55.41,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.55,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,10.7,1.43
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,24.38,15.19
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,37.57,27.27
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,53.83,41.84
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,69.9,55.99
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,46.77,35.6
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,20.62,12.51
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,85.29,68.61
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,138.89,113.83
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,152.15,124.25
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,170.7,138.99
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,164.7,133.25
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,181.06,146.04
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,187.86,151.15
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,197.05,150.83
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,216.47,164.93
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,236.51,179.5
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,211.63,160.39
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,183.92,139.14
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,230.37,174.3
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,277.69,209.45
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,266.95,201.21
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,255.28,192.41
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,315.15,237.31
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,383.56,287.69
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,412.61,308.84
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,443.37,331.28
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,626.96,470.17
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,819.62,608.84
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,749.92,554.43
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,637.38,470.28
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,693.88,512.11
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,740.69,546.12
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,854.34,630.23
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,951.41,698.32
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,958.4,703.52
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,961.88,707.39
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,955.41,704.48
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,953.29,704.71
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,793.66,597.02
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,621.94,472.92
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,637.46,489.45
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,649.25,502.33
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,673.08,522.33
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,670.26,523.63
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,617.45,487.13
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,564.15,449.54
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,500.32,401.8
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,437.57,353.19
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,358.09,289.84
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,264.33,212.9
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,175.24,136.16
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,80.72,37.16
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,26.23,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,7.68,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,14.85,4.56
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,31.44,21.43
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,47.61,36.33
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,63.13,50.5
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,79.01,64.72
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,77.86,63.54
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,77.8,63.2
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,107.76,88.93
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,133.87,110.83
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,115.81,94.91
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,102.42,83.13
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,135.93,111.15
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,175.79,143.93
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,153.21,124.39
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,129.4,99.39
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,173.61,133.73
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,218.22,167.71
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,280.74,213.16
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,351.09,264.84
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,306.81,233.03
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,243.64,185.81
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,281.13,214.01
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,312.7,237.18
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,304.31,230.33
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,297.15,224.52
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,300.96,227.44
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,307.26,232.22
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,286.42,216.21
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,266.59,201.0
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,274.53,207.17
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,282.6,213.39
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,483.58,365.21
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,687.76,511.58
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,458.94,347.61
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,207.64,157.67
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,308.32,236.16
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,402.93,307.85
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,328.41,252.36
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,234.86,181.27
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,223.79,173.38
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,212.67,165.23
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,155.12,120.24
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,98.52,75.03
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,112.3,86.57
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,127.96,99.63
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,111.25,86.53
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,94.37,73.1
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,77.84,59.56
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,61.05,45.6
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,45.64,32.64
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,30.59,19.81
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,19.39,10.06
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.27,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.05,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,13.17,6.16
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,23.93,15.74
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,19.39,11.6
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,14.86,7.5
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,21.91,13.67
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,28.99,19.79
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,38.16,27.7
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,47.36,35.58
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,49.9,37.66
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,52.45,37.85
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,71.34,53.15
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,89.58,67.74
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,96.45,73.13
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,103.35,78.54
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,145.34,111.56
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,187.76,144.19
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,257.09,197.2
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,334.04,254.64
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,453.85,343.36
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,602.16,449.56
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,669.89,499.03
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,748.72,556.51
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,727.65,536.9
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,688.01,504.57
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,547.67,405.79
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,387.84,289.16
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,360.66,270.11
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,317.33,238.27
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,339.24,254.97
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,346.78,260.84
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,301.97,228.15
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,274.87,208.5
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,303.94,231.2
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,315.53,240.67
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,308.11,236.0
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,300.55,231.32
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,238.35,184.77
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,197.55,153.83
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,172.57,134.6
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,147.49,114.94
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,128.07,99.82
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,108.63,84.39
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,353.74,291.18
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,563.52,455.85
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,473.51,383.96
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,382.81,310.17
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,275.24,218.15
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,166.22,94.91
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,57.71,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,11.1,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,20.13,8.94
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,31.14,21.35
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,41.99,31.49
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,29.68,20.8
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,20.6,12.72
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,32.21,22.97
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,43.86,33.08
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,72.88,58.08
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,99.72,80.65
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,124.69,101.2
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,148.98,120.81
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,168.91,136.51
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,195.21,157.18
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,206.8,165.71
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,225.52,170.42
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,260.48,194.3
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,286.75,211.85
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,328.86,240.91
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,367.11,268.17
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,397.55,287.09
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,471.93,341.84
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,523.1,383.25
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,573.53,423.02
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,622.63,460.14
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,671.03,495.69
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,715.7,528.29
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,758.8,559.06
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,797.86,584.56
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,834.67,607.47
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,868.08,629.2
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,898.62,649.02
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,922.5,664.55
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,943.0,678.04
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,959.16,688.88
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,971.84,697.67
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,978.54,703.46
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,981.67,707.21
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,991.1,715.19
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,983.77,712.58
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,967.41,704.46
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,947.8,694.36
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,919.82,679.6
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,889.01,662.89
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,854.36,642.56
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,811.66,616.35
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,757.66,581.68
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,702.81,545.48
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,632.83,495.98
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,563.65,445.23
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,474.07,377.93
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,383.44,306.26
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,274.87,215.22
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,166.06,98.02
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,57.41,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,19.41,8.32
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,37.34,26.03
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,55.18,42.14
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,67.76,53.39
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,81.09,64.96
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,96.18,77.73
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,110.96,89.93
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,120.32,97.32
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,135.71,109.64
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,151.36,122.2
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,166.83,134.49
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,173.42,139.15
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,197.07,157.63
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,211.47,168.74
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,240.25,177.64
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,269.86,197.46
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,301.47,220.05
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,299.42,221.35
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,300.23,224.22
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,344.49,256.0
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,383.14,283.54
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,440.8,325.29
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,521.91,384.21
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,396.56,295.09
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,253.93,189.22
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,396.31,295.51
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,550.78,405.76
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,538.72,395.48
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,516.9,379.23
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,694.45,510.27
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,868.8,633.24
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,784.06,571.11
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,662.72,484.42
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,588.59,433.28
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,491.45,364.27
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,602.0,447.01
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,715.96,529.15
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,714.08,529.2
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,710.03,528.71
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,785.42,585.13
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,837.46,625.18
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,802.76,603.88
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,766.11,581.59
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,721.2,552.31
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,674.99,521.55
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,615.77,480.98
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,537.52,425.5
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,464.55,370.67
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,394.05,315.85
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,314.13,252.21
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,236.8,188.44
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,141.26,108.7
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,56.02,30.67
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,20.29,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,11.95,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,21.91,10.29
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,36.25,25.02
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,49.47,37.09
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,62.43,48.59
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,74.03,58.63
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,86.15,69.0
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,93.91,75.43
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,117.97,95.37
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,138.4,111.91
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,153.08,123.4
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,167.36,134.43
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,173.73,138.88
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,179.79,143.07
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,210.81,159.58
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,240.07,176.93
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,272.46,197.99
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,310.22,224.39
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,340.57,248.15
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,370.46,271.7
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,334.46,247.88
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,293.08,218.62
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,242.68,181.29
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,190.34,141.98
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,224.61,167.66
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,259.56,193.36
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,256.97,191.41
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,254.19,189.42
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,446.43,333.22
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,651.79,479.51
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,505.05,374.25
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,339.02,252.21
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,361.88,269.4
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,385.62,286.57
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,360.78,268.65
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,334.73,249.89
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,489.67,366.58
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,631.14,469.71
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,730.71,544.69
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,829.65,618.42
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,838.16,628.33
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,842.68,633.35
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,757.41,573.77
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,649.68,497.69
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,702.28,539.65
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,726.11,559.53
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,668.72,520.41
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,611.22,480.66
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,535.56,424.78
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,462.1,368.47
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,359.61,288.59
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,280.56,223.73
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,189.09,146.67
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,95.32,57.58
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,30.34,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
