Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,11.95,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,21.57,10.24
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,33.94,23.1
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,46.05,34.16
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,55.21,42.36
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,64.12,50.1
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,81.66,65.02
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,101.74,81.79
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,104.59,83.73
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,111.84,89.33
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,93.37,73.52
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,73.18,56.34
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,79.77,61.55
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,86.12,66.49
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,92.05,67.99
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,98.05,72.54
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,166.89,125.38
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,221.35,165.97
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,234.48,175.67
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,247.92,185.74
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,260.44,194.79
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,282.77,211.11
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,204.74,152.57
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,121.05,88.77
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,159.99,118.51
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,199.64,148.32
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,276.9,206.25
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,358.41,266.29
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,283.55,211.05
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,199.93,148.59
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,341.94,255.62
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,487.36,361.53
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,432.46,320.71
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,374.19,277.71
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,681.22,509.02
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,950.1,696.91
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,830.71,612.25
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,684.07,505.78
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,567.45,424.43
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,447.06,337.21
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,475.34,369.54
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,480.93,365.74
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,648.0,496.39
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,819.57,623.86
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,774.69,593.24
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,718.48,555.43
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,661.36,516.9
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,604.35,477.36
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,534.92,426.04
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,467.1,373.98
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,383.6,308.22
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,286.87,229.73
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,196.75,153.41
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,106.6,66.93
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,34.21,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,11.95,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,22.27,10.87
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,38.32,26.69
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,53.12,40.07
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,63.69,49.48
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,74.06,58.43
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,92.21,73.91
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,113.35,91.66
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,127.02,102.67
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,146.21,118.1
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,161.85,130.6
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,177.03,142.62
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,183.26,146.95
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,198.05,158.23
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,213.12,160.56
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,243.41,178.5
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,269.69,195.98
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,296.99,215.74
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,327.1,239.4
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,356.43,262.43
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,323.74,240.07
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,275.23,204.85
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,369.51,274.34
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,493.51,364.58
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,508.75,375.77
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,533.55,394.11
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,491.41,363.14
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,433.25,319.72
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,467.89,345.38
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,504.38,372.01
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,505.69,373.02
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,506.02,373.48
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,513.2,379.1
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,520.05,384.53
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,582.6,431.62
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,631.07,468.56
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,637.5,474.31
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,642.76,479.54
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,624.91,467.74
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,605.45,454.91
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,627.81,480.61
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,626.24,473.54
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,618.6,471.14
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,608.38,466.97
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,468.11,363.25
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,352.68,274.83
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,293.86,231.14
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,255.77,202.2
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,212.66,168.27
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,169.53,133.57
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,127.84,99.55
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,75.78,56.43
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,43.66,29.4
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,13.19,3.35
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,5.55,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,10.7,2.33
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,24.37,14.88
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,37.75,26.78
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,52.62,39.79
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,67.33,52.44
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,74.13,58.2
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,80.83,63.74
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,87.43,68.96
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,93.96,74.04
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,59.77,45.03
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,23.18,14.01
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,72.39,55.18
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,117.91,92.44
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,107.0,79.48
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,95.72,70.42
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,109.76,81.05
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,124.02,91.73
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,149.07,110.81
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,174.6,130.15
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,151.83,112.65
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,127.91,94.23
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,167.83,124.82
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,208.38,155.55
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,277.32,206.88
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,352.87,262.02
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,380.95,282.44
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,410.61,304.05
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,391.28,289.92
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,369.82,274.32
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,373.42,277.22
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,376.71,279.86
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,396.35,294.03
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,416.69,308.62
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,367.78,273.17
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,300.08,223.64
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,337.88,252.31
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,359.9,269.07
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,302.84,227.13
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,227.71,171.04
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,278.26,218.27
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,313.81,238.15
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,282.61,215.1
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,250.85,191.51
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,389.4,302.53
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,523.75,407.3
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,476.12,372.69
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,428.58,338.09
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,376.08,298.85
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,306.5,245.28
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,245.48,196.25
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,185.75,146.77
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,121.9,92.73
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,44.31,25.61
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,17.45,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.43,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.82,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.05,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.28,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,4.93,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,6.57,0.03
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,5.35,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.12,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,25.19,15.95
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,46.4,33.91
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,27.3,17.58
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.27,1.36
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,25.28,15.72
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,42.36,30.01
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,28.65,17.42
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,14.95,6.37
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,149.91,111.93
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,270.52,203.21
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,289.14,216.98
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,308.13,231.28
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,367.59,273.76
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,441.72,328.12
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,457.79,341.27
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,456.33,340.81
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,488.67,364.25
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,522.93,388.74
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,510.11,379.11
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,492.02,365.63
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,364.6,272.63
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,222.7,166.01
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,451.67,340.19
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,692.06,514.65
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,582.67,433.87
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,460.23,342.81
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,438.04,327.05
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,414.51,310.02
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,570.22,428.34
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,731.02,546.27
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,731.26,548.09
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,729.3,549.15
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,510.23,388.92
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,289.91,220.53
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,187.91,143.19
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,108.65,81.17
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,274.82,215.53
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,418.53,328.38
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,373.67,294.68
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,329.48,261.41
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,284.54,226.64
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,239.52,190.95
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,172.34,136.73
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,121.68,94.52
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,72.39,52.93
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,17.34,6.64
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.13,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.1,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.03,1.96
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,13.98,6.38
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,19.77,11.5
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,25.57,16.58
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,35.95,25.55
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,46.36,34.45
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,53.46,40.31
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,60.57,46.11
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,69.38,53.38
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,78.07,60.48
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,126.69,100.66
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,172.0,137.36
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,183.46,139.47
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,196.98,148.83
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,177.88,133.52
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,156.33,116.58
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,196.57,147.2
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,237.35,177.91
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,246.81,184.5
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,256.52,191.32
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,350.87,261.13
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,465.06,344.75
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,494.35,365.03
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,513.39,377.62
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,358.76,266.07
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,180.14,132.73
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,212.89,157.62
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,246.29,182.44
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,253.92,187.95
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,261.65,193.54
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,320.58,236.76
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,372.95,274.25
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,388.93,285.45
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,405.48,297.09
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,549.38,400.55
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,698.35,501.1
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,837.97,596.09
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,962.71,674.64
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,953.71,667.03
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,934.01,654.85
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,913.9,646.93
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,884.05,632.78
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,851.16,615.28
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,815.75,595.8
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,762.87,565.31
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,709.06,533.13
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,646.4,493.21
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,583.97,451.34
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,496.6,387.79
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,412.45,323.32
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,300.08,233.13
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,200.9,139.16
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,69.21,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,14.08,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,25.51,13.84
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,40.08,28.25
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,54.45,41.25
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,64.34,50.06
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,76.42,60.46
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,79.87,63.22
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,83.03,65.6
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,92.54,73.26
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,101.97,80.74
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,123.04,97.79
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,143.68,114.22
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,151.14,119.68
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,158.49,125.03
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,187.52,141.45
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,204.09,152.96
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,203.85,152.29
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,185.81,138.31
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,271.47,197.42
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,381.04,275.15
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,406.72,291.67
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,469.57,338.64
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,520.05,379.63
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,570.0,419.16
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,592.23,435.09
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,603.13,440.69
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,672.27,493.55
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,744.44,548.53
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,782.16,575.36
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,817.9,599.44
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,849.99,621.0
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,891.96,649.09
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,916.27,665.34
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,937.26,679.59
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,953.01,690.51
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,965.29,699.31
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,966.43,701.01
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,963.88,700.52
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,958.08,699.17
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,956.92,701.06
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,940.03,691.24
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,920.05,679.57
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,892.11,663.66
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,861.58,645.93
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,820.96,619.84
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,778.41,592.18
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,722.97,556.03
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,666.67,518.34
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,592.94,466.66
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,529.44,420.67
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,443.78,355.38
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,362.34,289.61
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,261.74,205.28
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,151.71,105.85
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,52.45,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,11.1,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,21.2,10.64
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,37.45,26.06
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,53.42,40.38
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,67.74,53.09
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,82.67,66.06
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,85.96,68.66
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,87.29,69.46
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,88.75,70.31
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,90.05,70.98
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,125.13,100.03
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,173.21,139.26
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,184.57,147.69
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,182.39,145.17
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,212.11,159.12
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,238.51,176.56
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,272.71,196.96
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,303.44,215.92
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,300.07,219.49
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,276.59,206.49
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,345.62,256.05
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,413.06,304.21
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,396.58,293.05
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,379.99,281.3
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,333.09,246.83
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,283.1,209.73
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,497.5,372.78
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,737.76,545.96
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,775.51,571.35
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,811.27,595.31
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,843.53,616.53
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,873.09,635.88
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,909.66,659.77
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,930.58,673.3
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,946.65,683.45
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,959.31,691.46
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,968.26,697.19
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,973.71,700.79
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,969.42,699.16
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,961.7,695.48
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,842.57,618.43
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,685.34,509.41
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,790.21,589.79
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,874.48,649.42
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,833.6,623.78
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,790.88,597.67
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,736.63,562.86
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,681.52,526.57
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,608.79,475.33
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,530.65,418.33
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,445.63,354.83
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,364.72,290.52
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,260.28,204.07
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,146.64,103.37
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,50.47,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.06
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,9.45,2.64
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,12.34,5.2
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.88,3.03
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,7.41,0.85
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,11.13,4.06
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,14.86,7.25
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,55.18,41.7
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,94.16,74.05
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,144.59,114.82
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,183.24,144.89
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,146.95,105.07
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,157.27,93.68
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,207.15,126.59
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,258.11,165.94
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,307.9,207.17
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,358.81,250.15
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,409.45,292.48
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,459.79,333.7
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,508.7,373.12
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,557.54,411.52
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,605.77,449.21
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,655.57,487.47
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,699.91,519.6
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,742.98,549.94
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,773.26,571.71
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,810.27,596.21
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,843.33,617.44
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,873.75,636.74
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,900.16,653.28
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,923.5,667.74
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,939.77,677.61
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,966.24,694.03
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,974.9,698.26
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,980.08,700.58
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,976.87,699.17
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,970.23,695.83
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,958.3,690.0
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,943.04,682.23
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,917.45,668.52
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,889.05,652.97
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,856.85,634.73
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,816.8,610.91
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,765.03,578.37
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,712.32,544.4
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,636.27,491.64
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,561.33,437.93
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,469.92,370.33
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,391.13,308.95
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,288.22,224.99
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,193.84,138.44
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,64.61,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,12.38,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,23.38,12.53
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,39.03,27.55
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,54.67,41.64
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,68.79,54.11
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,82.67,66.05
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,98.91,79.86
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,114.63,92.99
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,127.66,103.43
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,146.32,118.39
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,157.09,126.84
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,173.56,139.93
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,130.64,103.93
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,91.55,71.18
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,116.89,87.85
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,142.38,107.45
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,143.9,108.09
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,145.36,108.78
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,189.17,141.92
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,233.4,174.81
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,273.15,203.75
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,325.68,241.91
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,205.25,152.57
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,70.2,49.36
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,67.76,47.52
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,65.32,45.6
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,68.71,48.23
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,72.13,50.89
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,67.58,47.35
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,62.99,43.79
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,64.25,44.8
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,65.5,45.8
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,54.49,37.22
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,43.52,28.66
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,46.83,31.38
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,50.14,34.11
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,48.0,32.54
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,45.86,30.99
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,43.31,29.09
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,40.77,27.19
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,56.18,39.64
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,71.6,52.13
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,103.93,78.33
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,139.23,106.94
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,158.57,123.08
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,179.45,140.51
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,156.54,122.46
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,133.65,104.25
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,108.73,84.17
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,83.6,63.56
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,63.94,47.42
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,43.66,30.46
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,26.45,15.87
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,11.52,3.03
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,5.97,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,13.66,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,24.87,13.77
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,39.44,27.93
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,53.78,40.9
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,62.9,49.03
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,72.61,57.38
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,92.61,74.39
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,116.85,94.59
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,104.93,84.16
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,94.75,75.3
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,96.32,76.37
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,97.74,77.27
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,98.81,77.73
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,99.67,78.03
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,111.16,75.23
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,158.58,94.86
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,206.7,125.95
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,256.66,164.1
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,323.39,225.01
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,370.27,267.7
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,405.42,293.88
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,441.98,320.84
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,482.81,350.76
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,527.85,383.5
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,533.77,388.07
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,537.82,390.63
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,580.08,420.8
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,631.11,456.25
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,616.81,444.76
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,592.66,426.97
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,666.43,479.83
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,738.84,530.32
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,652.73,470.78
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,529.44,385.45
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,565.15,412.68
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,585.87,428.54
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,580.79,426.75
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,574.53,424.32
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,727.07,536.64
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,880.08,644.06
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,590.24,443.21
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,259.12,196.4
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,174.23,132.59
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,91.88,68.01
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,51.84,36.32
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,13.21,5.13
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,11.55,3.83
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,9.89,2.51
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,8.23,1.16
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,6.58,0.0
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,4.93,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
