Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,6.98,0.3
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,10.68,3.64
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,14.81,7.33
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,18.95,10.98
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,11.94,4.82
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,4.94,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,53.46,40.78
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,99.11,79.6
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,142.09,115.45
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,174.38,141.82
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,186.56,151.04
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,188.76,152.07
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,207.68,159.17
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,233.44,177.09
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,264.78,198.79
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,299.91,223.68
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,278.93,209.62
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,261.41,197.83
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,311.21,234.26
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,378.07,283.0
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,443.14,330.41
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,564.87,421.76
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,554.51,412.99
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,518.31,382.95
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,625.42,464.36
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,744.65,552.22
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,785.8,578.46
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,825.25,602.63
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,828.27,600.69
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,803.84,578.53
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,773.57,558.36
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,746.28,539.81
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,781.06,566.02
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,830.88,601.12
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,924.36,668.7
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,985.31,708.56
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,982.46,707.37
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,976.17,704.91
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,964.39,699.14
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,961.68,699.38
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,848.59,628.12
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,717.61,540.29
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,791.23,596.8
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,838.61,630.32
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,789.68,598.78
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,745.05,570.5
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,684.2,529.22
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,623.57,486.63
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,542.16,427.09
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,463.66,366.68
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,363.29,286.0
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,270.55,200.39
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,131.66,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,10.24,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,19.78,10.04
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,35.36,24.81
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,50.77,38.81
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,66.46,52.76
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,79.92,64.47
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,59.44,46.57
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,49.79,38.05
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,51.99,39.74
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,61.99,48.11
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,64.37,49.84
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,66.61,51.45
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,110.26,87.88
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,173.95,139.96
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,195.04,145.75
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,232.73,168.54
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,273.57,199.83
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,293.6,217.02
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,287.26,200.14
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,353.75,244.62
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,411.3,297.08
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,460.34,338.41
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,501.48,370.63
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,565.32,421.14
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,613.51,458.98
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,659.34,494.11
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,703.38,527.05
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,745.87,558.12
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,784.15,584.21
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,820.05,608.23
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,812.73,600.11
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,777.3,570.42
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,726.08,534.26
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,662.56,489.09
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,700.14,516.73
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,722.62,533.48
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,863.04,637.04
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,969.44,709.18
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,909.7,669.77
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,815.18,604.15
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,888.75,659.42
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,938.83,693.28
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,783.49,590.03
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,612.35,467.84
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,513.77,397.05
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,395.52,308.96
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,362.58,286.22
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,328.65,261.74
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,290.28,232.5
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,251.49,202.18
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,207.52,166.81
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,163.54,130.36
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,114.25,88.39
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,52.14,35.07
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,22.98,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,11.52,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,22.01,11.82
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,30.13,20.26
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,38.09,27.62
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,56.14,43.58
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,78.6,63.09
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,96.36,78.18
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,115.54,94.19
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,128.61,104.72
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,145.15,118.01
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,148.26,119.92
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,157.45,126.88
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,182.58,146.84
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,196.75,157.63
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,187.72,140.0
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,207.97,143.41
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,250.47,173.31
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,303.13,214.12
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,338.61,244.76
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,368.36,270.61
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,405.7,299.91
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,427.62,317.06
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,461.13,342.58
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,510.82,379.97
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,554.87,413.33
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,602.67,449.34
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,648.5,483.25
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,701.22,521.57
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,728.59,541.59
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,754.3,560.38
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,772.62,573.84
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,788.33,585.49
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,686.49,511.91
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,569.18,425.54
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,640.4,480.23
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,731.07,546.99
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,711.14,532.88
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,688.89,517.65
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,411.41,315.77
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,126.11,94.39
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,376.18,293.49
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,631.22,485.29
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,612.76,472.16
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,592.2,458.91
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,581.62,453.47
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,568.14,445.83
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,529.53,418.89
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,489.51,390.45
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,554.21,442.91
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,596.97,474.8
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,515.51,412.4
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,436.77,350.09
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,328.06,261.11
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,234.11,175.85
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,113.89,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,13.23,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,24.27,13.55
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,36.73,25.79
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,49.32,37.21
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,57.58,44.63
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,65.61,51.61
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,79.52,63.44
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,92.67,74.38
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,104.84,84.13
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,116.28,93.08
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,93.3,73.46
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,77.04,59.58
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,76.92,59.16
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,76.78,58.73
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,90.49,56.78
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,153.54,85.91
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,206.11,120.02
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,260.09,162.17
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,323.32,221.1
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,386.12,277.35
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,433.49,315.16
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,482.16,353.36
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,522.15,385.45
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,581.65,433.09
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,557.22,415.27
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,504.55,373.44
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,629.41,469.91
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,770.64,576.67
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,811.75,604.75
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,850.7,631.42
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,885.44,654.8
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,917.25,676.13
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,944.17,694.48
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,967.77,710.69
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,986.05,722.67
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,1000.8,732.38
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,1008.6,738.48
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,1012.82,742.44
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,1011.88,744.18
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,1007.44,743.72
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,996.35,737.54
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,994.27,737.58
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,952.6,711.64
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,908.31,683.94
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,846.37,642.44
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,777.38,595.51
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,724.93,560.21
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,662.57,516.82
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,607.93,478.02
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,553.0,437.6
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,480.38,383.74
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,410.14,328.95
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,318.95,253.73
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,234.36,176.78
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,114.64,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,11.95,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,22.97,12.62
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,31.14,21.13
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,39.19,28.58
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,44.03,33.0
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,48.81,37.19
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,52.2,40.01
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,60.49,46.98
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,62.69,48.49
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,64.82,49.91
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,66.38,50.92
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,67.84,51.85
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,78.82,60.73
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,80.4,61.73
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,94.99,59.91
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,148.95,80.79
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,203.73,116.39
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,259.53,159.98
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,315.33,207.14
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,371.51,255.53
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,426.75,302.43
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,481.61,347.92
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,534.73,391.48
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,586.96,433.11
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,637.4,471.34
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,686.57,507.43
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,732.72,541.37
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,777.23,573.35
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,818.44,601.01
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,857.42,626.91
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,892.52,649.79
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,924.66,670.62
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,951.39,688.26
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,974.73,703.77
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,993.65,716.11
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,1009.02,726.29
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,1015.97,731.21
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,1019.3,734.04
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,1017.84,733.98
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,1012.83,731.86
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,1001.75,726.03
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,987.35,718.25
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,976.12,713.14
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,949.76,698.17
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,914.39,676.45
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,876.61,653.02
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,828.61,623.14
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,779.12,591.62
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,721.56,553.86
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,658.75,510.84
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,576.77,452.21
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,497.49,392.34
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,389.23,306.31
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,288.87,217.54
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,143.34,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,13.23,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,24.02,13.43
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,33.52,23.1
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,44.64,33.2
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,50.72,38.7
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,56.65,43.85
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,60.71,47.2
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,64.64,50.33
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,67.18,52.1
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,69.61,53.71
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,71.12,54.66
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,79.56,61.38
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,123.32,96.9
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,201.87,159.25
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,204.86,153.32
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,211.53,157.47
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,247.24,179.77
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,306.71,219.72
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,295.82,215.09
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,285.11,209.98
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,342.13,245.0
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,472.9,337.73
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,486.69,352.6
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,483.52,351.52
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,515.19,373.97
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,548.28,396.96
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,606.24,438.48
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,675.67,487.21
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,757.75,548.03
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,837.8,605.1
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,792.92,571.3
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,711.1,510.61
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,843.3,606.13
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,952.19,677.83
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,795.98,573.19
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,576.99,417.74
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,677.15,491.7
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,760.07,551.11
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,901.1,651.63
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,990.25,710.69
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,990.23,711.43
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,974.07,702.96
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,805.16,594.56
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,600.83,451.67
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,742.08,558.3
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,852.66,633.25
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,809.46,605.56
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,759.61,574.21
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,695.82,531.53
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,632.34,487.54
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,550.6,429.27
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,471.5,369.82
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,367.3,287.37
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,270.35,202.47
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,131.64,2.92
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,13.66,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,24.68,13.78
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,35.58,24.61
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,46.29,34.34
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,54.16,41.33
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,59.59,46.0
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,61.92,47.84
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,64.26,49.58
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,71.71,55.49
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,78.63,60.83
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,75.84,58.26
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,80.66,62.06
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,81.88,62.72
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,82.93,63.25
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,95.42,60.83
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,145.82,80.56
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,197.69,114.07
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,250.72,154.9
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,314.46,216.92
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,367.6,266.57
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,392.63,280.34
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,466.18,333.33
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,516.07,373.45
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,565.27,412.07
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,610.25,446.55
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,658.68,482.23
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,702.66,514.21
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,745.39,544.65
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,784.19,572.04
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,820.85,597.34
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,781.17,566.32
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,717.46,518.47
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,829.42,600.88
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,929.82,670.66
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,945.18,680.41
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,957.12,688.82
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,961.2,692.33
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,961.76,693.8
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,826.15,604.61
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,666.07,492.44
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,677.11,503.91
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,685.63,512.65
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,632.7,476.94
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,578.86,440.29
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,691.86,526.71
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,784.32,593.78
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,730.56,557.74
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,666.88,515.02
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,603.67,470.46
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,541.36,425.15
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,460.3,364.74
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,382.73,303.73
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,289.38,227.63
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,202.61,151.86
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,89.66,6.69
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,13.66,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,24.63,13.76
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,35.84,24.85
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,46.84,34.8
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,54.28,41.43
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,63.25,49.14
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,67.69,52.76
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,71.97,56.13
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,74.15,57.53
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,76.24,58.82
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,77.71,59.82
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,79.05,60.71
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,79.23,60.52
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,87.53,67.04
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,99.56,64.52
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,148.77,83.83
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,198.92,116.0
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,250.59,155.6
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,302.46,198.65
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,355.11,243.22
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,411.24,289.58
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,462.07,331.18
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,511.53,371.36
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,560.37,410.07
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,606.8,446.29
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,652.29,481.03
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,695.1,512.98
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,736.67,543.43
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,720.36,526.95
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,677.91,491.75
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,783.04,570.62
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,875.77,636.57
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,901.04,652.99
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,923.17,667.89
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,939.72,680.28
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,952.94,690.66
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,967.32,700.92
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,964.38,700.04
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,960.01,698.15
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,952.25,694.21
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,830.03,613.5
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,686.51,512.34
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,786.22,588.99
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,866.78,647.28
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,826.75,621.15
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,784.8,594.35
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,732.09,559.87
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,678.37,523.93
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,604.89,471.84
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,541.82,425.94
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,461.75,366.74
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,385.16,306.73
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,292.36,230.68
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,205.96,155.14
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,91.42,12.67
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,12.8,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,23.25,12.6
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,32.38,21.86
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,42.89,31.39
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,48.64,36.56
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,54.28,41.43
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,58.03,44.51
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,61.67,47.39
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,63.66,48.79
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,65.57,50.11
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,73.26,56.37
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,74.66,57.32
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,75.49,57.69
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,76.21,57.98
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,88.28,55.53
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,149.1,82.89
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,200.31,115.56
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,252.74,155.75
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,305.1,199.28
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,357.95,244.09
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,409.91,287.44
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,461.77,329.71
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,512.16,370.42
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,561.81,409.46
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,609.91,445.68
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,657.16,480.26
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,701.22,512.44
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,743.85,542.94
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,783.48,570.04
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,821.12,595.12
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,854.71,617.12
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,885.5,637.25
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,911.51,654.29
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,934.34,669.33
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,952.47,681.46
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,967.24,691.58
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,975.18,697.95
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,979.68,702.33
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,977.64,701.84
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,972.18,699.38
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,970.71,700.12
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,953.52,690.84
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,930.32,678.35
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,904.27,664.02
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,864.89,639.87
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,829.77,618.43
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,781.11,587.81
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,731.33,555.8
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,661.98,507.95
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,593.29,459.16
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,512.16,400.08
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,428.65,336.41
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,326.71,255.11
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,232.83,174.53
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,116.85,23.62
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,14.08,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,25.68,14.39
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,37.9,26.37
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,50.21,37.49
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,58.2,44.6
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,66.01,51.3
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,72.06,56.29
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,79.0,61.89
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,97.74,77.3
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,129.84,103.52
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,147.24,117.42
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,164.42,131.03
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,110.32,86.13
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,90.04,69.12
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,153.33,110.18
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,244.77,177.58
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,262.99,186.54
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,302.2,213.25
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,335.5,240.06
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,367.0,265.54
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,399.23,290.81
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,431.72,315.96
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,481.94,353.25
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,554.25,408.41
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,599.39,442.4
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,643.37,474.68
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,685.62,505.79
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,726.99,535.62
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,737.04,538.72
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,737.23,534.38
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,763.83,553.0
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,788.55,570.08
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,791.54,572.66
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,791.26,573.22
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,757.6,550.21
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,732.36,532.65
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,755.32,550.76
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,794.45,579.15
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,855.48,624.41
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,920.25,670.57
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,727.37,537.15
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,501.33,374.35
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,657.54,494.57
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,808.44,604.79
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,767.29,576.75
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,724.68,548.89
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,670.69,512.9
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,616.42,475.74
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,550.42,429.12
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,485.56,381.8
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,388.29,308.37
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,313.86,249.33
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,225.92,177.01
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,141.78,105.18
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,60.23,12.35
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
