Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,13.66,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,24.95,13.79
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,38.52,26.83
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,50.84,37.86
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,64.16,49.49
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,75.94,59.54
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,93.22,74.12
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,113.74,91.19
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,122.79,98.22
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,137.35,109.71
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,152.57,121.79
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,173.01,138.03
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,165.9,131.51
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,168.07,132.62
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,188.71,139.63
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,245.21,181.61
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,247.42,173.16
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,288.22,195.47
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,332.99,231.85
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,376.42,267.38
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,419.72,301.55
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,462.89,334.85
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,505.48,367.59
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,548.26,399.77
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,576.01,420.07
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,601.94,438.54
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,634.15,461.65
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,667.86,485.33
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,660.6,479.64
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,647.8,469.95
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,707.2,512.99
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,776.02,561.46
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,797.14,576.19
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,816.14,589.82
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,740.38,537.25
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,653.89,476.82
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,793.17,577.39
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,902.5,654.85
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,885.2,643.68
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,864.82,631.5
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,852.7,625.72
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,837.0,617.59
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,751.96,559.84
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,645.28,486.24
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,613.96,466.47
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,580.54,444.52
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,611.57,469.89
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,616.13,476.15
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,553.81,431.06
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,492.28,385.69
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,413.3,326.18
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,320.83,254.14
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,235.68,184.73
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,154.43,115.42
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,76.12,20.15
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,14.08,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,25.69,14.26
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,37.58,25.97
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,49.59,36.79
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,55.25,41.88
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,62.49,48.08
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,66.97,51.74
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,71.29,55.14
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,71.17,54.72
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,71.22,54.43
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,72.61,55.38
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,73.88,56.23
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,80.16,61.1
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,79.19,59.97
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,90.22,57.54
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,140.4,76.55
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,191.57,109.14
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,252.62,155.82
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,304.47,198.95
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,356.81,243.46
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,408.36,286.73
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,459.69,328.89
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,509.48,369.42
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,558.58,408.34
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,605.65,443.99
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,651.54,477.73
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,694.48,509.52
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,736.07,539.7
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,693.76,504.43
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,608.46,438.59
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,750.32,544.04
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,874.4,631.28
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,899.27,647.12
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,920.97,661.65
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,938.07,674.65
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,951.85,685.67
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,872.2,632.62
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,740.48,539.21
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,749.79,548.37
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,776.55,568.14
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,738.07,543.62
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,717.32,531.08
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,734.79,545.98
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,727.97,544.53
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,673.47,507.48
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,596.21,454.42
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,547.04,421.12
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,497.23,386.4
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,446.42,350.11
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,395.7,312.72
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,336.0,266.94
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,277.86,220.57
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,208.75,163.23
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,142.45,105.95
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,70.59,20.66
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,14.08,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,25.62,14.17
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,39.18,27.3
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,51.59,38.49
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,61.93,47.69
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,71.93,56.37
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,86.33,68.59
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,109.46,88.0
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,106.42,84.94
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,102.68,81.32
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,123.03,97.76
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,142.99,113.6
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,163.69,129.82
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,196.72,155.73
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,209.91,156.48
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,246.37,181.56
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,269.37,197.15
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,292.58,213.59
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,308.14,225.51
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,322.45,236.49
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,354.89,259.41
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,390.04,284.16
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,400.38,292.08
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,409.4,298.94
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,453.61,330.4
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,510.76,370.66
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,552.57,400.88
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,596.21,432.41
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,601.71,436.58
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,603.43,438.18
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,557.18,405.54
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,494.64,361.05
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,517.82,378.75
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,556.18,406.72
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,625.17,457.82
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,713.39,521.2
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,745.47,545.83
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,793.8,581.53
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,896.45,657.73
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,976.92,712.38
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,964.37,705.16
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,948.59,696.57
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,925.03,683.49
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,898.62,668.52
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,862.25,645.6
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,829.82,625.28
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,782.21,594.39
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,733.44,562.14
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,669.66,518.41
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,606.24,473.52
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,526.51,414.88
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,449.2,355.35
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,343.03,269.82
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,251.05,190.27
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,126.9,45.57
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,14.51,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,26.57,14.86
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,42.62,30.17
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,58.7,44.53
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,69.97,54.44
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,79.11,62.24
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,84.83,66.89
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,90.28,71.17
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,93.18,73.2
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,96.09,75.19
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,98.65,77.03
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,100.3,78.12
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,94.98,73.31
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,90.16,68.99
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,99.3,65.82
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,146.96,84.06
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,200.14,117.75
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,247.88,153.44
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,299.05,195.84
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,351.08,239.93
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,406.3,285.65
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,457.27,327.56
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,506.91,368.17
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,555.95,407.29
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,603.36,443.53
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,650.24,478.41
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,693.97,510.71
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,736.4,541.38
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,775.99,569.15
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,813.8,594.5
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,847.26,616.6
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,877.98,636.78
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,904.0,653.79
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,926.88,668.73
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,944.64,680.35
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,959.06,689.9
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,967.17,694.03
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,971.85,696.1
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,970.6,697.32
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,978.97,704.97
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,966.99,698.42
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,951.78,690.05
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,928.86,677.46
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,903.08,663.02
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,868.89,641.92
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,838.35,623.19
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,790.57,593.02
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,741.6,561.49
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,681.45,521.16
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,621.35,479.52
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,541.9,422.48
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,464.86,364.37
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,365.83,286.13
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,271.3,205.69
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,136.74,53.2
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,14.08,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,25.67,14.12
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,37.24,25.65
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,48.91,36.19
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,54.96,41.63
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,62.62,48.2
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,66.73,51.54
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,70.72,54.66
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,70.3,54.0
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,70.08,53.48
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,71.54,54.38
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,80.03,61.09
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,78.78,59.71
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,77.61,58.44
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,87.06,55.67
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,137.64,74.04
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,198.39,113.42
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,250.42,152.94
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,303.16,196.4
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,356.42,241.16
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,408.51,284.87
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,460.6,327.73
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,511.5,369.27
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,561.67,409.2
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,609.42,446.4
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,655.93,481.79
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,700.12,514.72
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,742.88,546.03
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,782.27,572.39
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,819.72,596.38
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,853.95,619.11
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,885.44,639.93
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,911.76,657.32
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,934.89,672.65
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,952.85,684.68
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,967.41,694.61
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,974.22,699.65
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,977.6,702.66
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,976.43,704.04
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,984.83,711.83
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,972.38,704.99
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,956.68,696.28
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,933.67,683.67
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,907.77,669.18
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,871.76,646.77
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,839.45,626.77
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,791.67,596.28
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,742.71,564.41
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,680.01,521.1
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,617.58,476.74
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,537.26,419.4
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,459.36,360.91
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,352.38,276.24
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,259.99,197.37
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,131.97,54.24
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,13.66,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,24.69,13.38
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,35.24,24.02
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,45.63,33.4
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,51.55,38.71
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,55.29,41.93
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,59.05,45.0
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,62.7,47.88
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,62.41,47.35
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,68.03,51.77
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,69.4,52.6
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,70.69,53.36
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,69.93,52.42
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,79.97,60.37
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,90.1,58.06
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,142.3,76.3
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,194.86,108.91
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,248.79,149.88
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,303.11,194.63
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,357.79,240.59
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,411.47,285.5
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,465.01,329.33
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,517.22,371.65
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,568.55,412.13
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,617.73,449.06
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,665.65,483.92
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,710.89,516.73
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,754.53,547.62
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,794.99,574.41
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,833.34,599.32
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,867.91,621.59
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,899.61,641.9
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,926.44,657.68
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,949.98,671.31
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,968.75,683.31
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,984.04,693.23
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,993.39,699.54
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,999.19,703.8
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,998.87,705.85
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,995.04,705.89
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,985.25,701.36
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,972.19,694.91
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,951.33,684.15
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,927.56,671.59
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,907.12,660.26
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,872.8,639.74
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,827.5,612.18
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,780.67,583.06
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,723.38,546.19
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,671.01,511.44
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,595.83,459.11
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,522.88,405.54
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,423.11,328.05
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,330.0,249.84
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,167.8,73.66
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,13.66,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,24.63,13.21
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,35.51,24.19
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,46.2,33.89
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,52.98,39.94
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,61.12,46.92
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,65.69,50.65
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,70.1,54.13
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,72.71,56.01
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,75.19,57.74
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,76.73,58.8
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,78.14,59.74
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,86.06,65.92
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,86.06,65.55
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,93.98,62.25
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,143.34,79.76
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,193.16,110.37
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,244.81,148.93
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,304.57,196.83
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,356.89,239.85
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,408.45,281.23
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,460.3,321.44
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,510.6,360.96
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,560.25,398.94
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,607.48,433.71
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,653.09,466.38
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,696.34,497.71
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,738.35,527.63
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,778.38,555.6
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,816.76,581.01
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,850.89,603.14
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,882.35,623.58
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,908.75,639.57
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,932.01,653.64
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,949.19,664.74
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,962.99,673.91
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,970.45,679.94
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,988.2,692.56
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,857.12,609.58
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,687.71,494.5
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,831.15,598.24
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,948.45,675.21
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,923.17,660.59
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,901.66,649.86
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,862.34,626.21
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,821.09,601.19
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,703.21,524.62
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,580.93,441.41
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,579.39,444.14
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,580.73,446.5
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,493.85,383.78
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,418.25,326.98
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,318.35,247.84
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,225.92,170.48
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,117.26,51.86
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,13.66,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,24.89,13.42
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,38.12,26.43
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,50.18,37.27
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,58.18,44.37
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,66.01,51.08
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,72.07,56.06
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,79.16,61.77
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,80.29,62.36
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,81.45,62.96
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,98.66,76.97
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,114.31,89.53
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,136.36,106.95
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,167.76,131.59
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,188.91,147.96
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,235.81,172.03
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,256.9,186.47
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,290.12,210.9
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,285.54,208.74
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,275.9,202.75
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,337.11,245.92
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,419.86,304.76
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,459.33,333.39
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,518.52,376.67
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,569.66,415.36
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,642.18,469.68
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,564.24,412.84
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,446.59,324.78
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,486.89,354.44
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,534.79,388.51
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,590.95,428.8
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,649.92,470.62
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,681.59,492.96
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,703.25,508.85
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,690.71,501.52
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,658.42,481.12
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,834.48,609.58
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,973.97,704.2
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,972.05,702.19
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,966.72,699.36
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,956.34,693.85
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,942.71,686.41
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,918.95,672.04
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,892.35,655.91
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,865.54,640.06
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,830.49,618.55
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,782.46,588.01
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,733.25,556.1
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,674.24,516.39
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,615.2,475.38
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,537.74,419.74
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,462.49,363.05
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,365.87,287.01
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,272.57,208.34
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,138.42,65.1
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,12.8,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,23.16,12.09
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,33.33,22.52
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,43.36,31.6
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,51.36,38.63
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,57.24,43.59
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,61.19,46.82
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,65.03,49.84
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,66.51,50.8
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,67.97,51.71
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,69.51,52.67
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,77.84,59.24
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,122.45,95.33
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,176.45,138.05
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,206.32,161.11
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,233.93,170.24
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,252.52,183.92
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,250.76,183.49
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,302.8,216.11
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,372.83,263.33
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,391.85,274.36
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,452.52,318.34
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,502.58,358.11
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,552.01,396.34
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,570.47,409.3
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,579.87,413.44
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,605.87,431.63
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,630.79,448.61
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,719.43,512.85
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,809.58,575.09
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,844.0,596.46
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,875.76,616.56
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,902.87,634.23
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,926.88,650.05
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,944.85,662.22
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,959.46,672.47
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,962.01,675.39
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,974.69,684.89
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,973.33,685.69
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,968.56,684.63
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,955.84,678.73
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,939.91,670.94
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,916.82,659.5
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,897.23,650.36
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,861.05,628.94
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,822.81,606.02
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,774.18,575.79
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,724.39,544.15
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,660.27,502.17
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,596.43,458.81
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,515.77,401.42
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,432.59,339.25
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,334.16,261.0
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,243.34,184.46
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,125.95,59.83
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,13.23,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,23.85,12.44
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,34.71,23.54
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,45.4,33.18
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,52.52,39.54
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,61.06,46.86
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,65.61,50.59
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,70.0,54.05
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,71.93,55.25
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,73.8,56.36
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,75.07,57.07
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,76.24,57.68
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,84.65,64.24
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,85.31,64.41
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,91.07,68.73
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,139.81,76.97
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,189.67,107.11
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,241.17,145.13
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,293.09,187.0
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,351.63,234.55
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,402.58,275.91
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,453.79,316.57
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,482.84,342.16
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,491.36,349.63
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,554.93,396.44
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,647.13,463.27
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,691.04,494.56
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,733.64,524.64
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,772.64,551.32
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,809.8,575.56
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,843.84,597.72
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,875.21,618.16
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,901.02,635.09
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,923.67,650.14
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,941.68,661.93
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,956.37,671.78
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,966.69,679.5
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,973.52,685.24
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,972.5,685.78
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,968.12,684.43
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,969.58,686.96
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,955.08,679.51
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,932.84,668.27
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,907.73,655.22
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,874.14,635.67
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,838.21,614.42
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,797.32,590.01
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,749.88,560.58
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,691.32,522.57
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,632.69,483.14
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,555.83,429.02
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,481.2,373.81
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,384.04,298.06
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,293.1,221.8
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,146.25,71.85
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
