Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,12.8,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,23.16,11.82
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,33.35,22.38
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,43.4,31.47
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,51.06,38.28
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,56.58,43.03
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,60.59,46.32
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,64.48,49.39
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,66.33,50.56
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,68.13,51.65
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,69.67,52.61
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,78.02,59.18
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,78.41,59.16
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,78.72,59.09
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,84.13,63.31
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,134.03,72.48
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,184.93,103.49
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,245.87,149.13
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,297.66,191.23
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,350.03,234.81
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,401.8,277.77
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,453.63,319.94
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,503.91,360.64
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,553.55,399.87
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,601.63,436.17
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,649.0,470.96
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,641.34,463.52
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,616.31,442.19
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,713.61,515.68
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,814.87,588.88
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,848.84,610.97
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,880.06,631.58
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,906.98,649.64
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,930.76,665.73
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,949.41,678.34
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,964.71,688.92
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,968.43,692.17
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,968.64,693.39
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,811.13,589.64
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,593.97,435.52
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,643.14,473.56
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,668.47,494.18
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,679.04,505.32
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,708.57,529.41
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,768.33,575.87
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,828.98,619.13
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,781.81,588.66
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,733.43,557.42
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,670.7,515.26
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,608.16,471.81
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,528.95,413.95
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,451.99,355.21
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,349.98,274.21
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,260.94,198.69
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,134.08,66.9
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,12.8,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,23.14,11.68
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,34.42,23.26
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,45.52,33.26
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,52.33,39.36
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,56.72,43.15
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,60.37,46.14
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,63.93,48.93
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,63.53,48.31
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,69.23,52.8
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,70.88,53.85
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,72.42,54.8
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,71.24,53.52
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,70.15,52.33
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,86.28,65.21
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,137.26,73.97
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,188.67,104.78
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,241.51,144.24
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,294.85,188.16
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,348.64,233.67
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,401.84,278.19
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,455.0,321.79
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,506.28,363.62
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,556.74,403.79
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,605.21,440.53
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,651.83,474.83
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,696.28,507.66
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,739.3,538.78
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,779.37,565.5
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,817.52,589.83
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,852.09,612.65
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,883.93,633.62
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,910.16,651.19
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,933.18,666.76
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,951.97,679.16
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,967.39,689.49
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,976.45,696.16
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,982.02,700.79
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,981.11,702.58
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,976.8,702.36
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,964.63,696.09
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,961.87,696.14
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,939.14,684.28
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,913.51,670.62
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,877.37,648.77
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,844.58,629.01
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,797.81,599.61
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,749.77,568.78
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,685.38,525.65
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,621.37,481.34
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,543.29,424.38
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,467.46,366.58
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,362.28,283.63
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,271.95,207.08
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,139.43,70.93
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,12.8,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,23.13,11.56
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,34.05,22.94
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,44.81,32.65
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,51.16,38.36
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,55.24,41.88
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,59.34,45.26
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,63.32,48.41
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,96.87,76.31
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,132.32,105.18
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,95.98,74.61
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,68.69,51.69
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,76.45,57.8
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,75.26,56.51
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,108.43,83.16
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,191.21,126.92
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,234.99,154.75
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,279.64,187.48
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,295.23,194.31
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,345.44,230.81
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,399.27,276.08
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,453.04,320.41
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,505.0,363.04
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,556.07,403.94
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,517.87,378.16
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,453.79,329.62
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,553.3,402.66
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,674.5,489.24
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,654.96,474.65
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,622.14,451.02
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,664.84,482.76
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,704.32,511.99
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,673.63,490.24
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,624.99,456.27
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,809.35,592.97
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,953.62,693.09
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,961.17,698.06
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,965.31,701.85
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,814.44,600.54
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,603.89,448.79
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,515.59,386.11
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,403.81,304.29
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,682.02,516.65
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,894.95,669.1
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,710.45,540.49
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,521.0,400.88
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,486.59,378.31
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,450.72,353.49
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,405.98,320.32
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,360.78,286.05
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,308.61,245.59
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,257.11,204.28
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,195.21,153.03
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,120.49,90.49
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,57.87,26.97
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.9,8.24
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,34.9,23.57
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,50.52,37.5
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,66.26,51.35
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,81.79,64.77
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,96.52,77.25
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,110.94,89.24
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,124.26,99.92
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,140.92,113.2
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,156.06,125.28
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,170.39,136.59
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,183.11,146.21
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,195.18,155.24
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,207.1,164.36
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,233.75,172.84
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,265.76,192.64
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,290.81,208.36
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,326.78,235.04
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,366.68,265.4
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,404.14,293.74
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,445.59,325.18
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,456.71,335.78
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,467.63,344.68
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,423.32,313.16
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,372.83,276.17
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,246.66,183.32
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,109.66,79.47
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,114.4,83.1
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,119.23,86.66
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,112.74,81.69
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,106.1,76.62
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,161.98,119.53
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,219.31,162.99
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,257.93,192.43
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,297.95,222.87
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,221.71,165.87
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,145.52,107.98
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,128.66,95.18
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,111.68,82.12
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,157.36,117.99
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,205.87,155.78
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,145.89,109.85
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,87.24,64.08
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,68.14,49.14
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,49.74,34.57
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,72.15,52.89
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,99.38,75.16
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,83.92,62.89
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,68.29,50.34
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,54.08,38.85
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,39.73,27.01
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,28.09,17.21
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,16.48,7.39
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,8.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.27,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,8.22,0.36
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,16.89,8.57
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,25.58,16.35
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,36.38,25.83
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,47.2,35.17
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,78.01,61.51
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,107.17,86.02
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,125.9,101.2
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,141.69,113.69
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,138.94,110.76
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,134.0,106.1
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,100.2,77.83
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,75.19,56.91
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,77.27,58.35
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,127.42,68.69
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,206.3,128.12
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,276.91,187.72
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,331.65,231.45
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,369.49,262.35
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,402.39,288.14
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,433.85,312.27
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,472.36,340.82
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,547.91,398.06
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,566.31,412.37
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,575.2,417.32
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,643.21,469.51
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,724.29,530.71
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,624.85,456.08
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,472.15,341.61
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,609.9,442.09
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,754.49,543.22
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,776.28,557.85
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,796.09,571.94
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,800.08,575.15
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,801.33,576.7
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,803.45,579.4
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,803.01,580.5
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,833.81,604.93
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,861.52,627.24
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,852.93,623.28
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,841.09,617.55
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,858.61,632.15
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,863.3,637.37
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,845.16,626.55
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,822.75,613.03
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,775.81,582.48
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,727.68,550.67
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,665.19,506.92
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,602.89,462.23
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,524.5,406.38
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,442.51,345.2
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,344.73,268.71
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,254.16,193.19
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,131.7,68.98
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,11.52,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,20.93,9.5
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,30.82,20.19
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,42.28,30.49
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,45.66,33.65
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,49.2,36.72
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,64.59,49.73
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,77.64,60.51
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,90.95,71.29
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,103.44,81.22
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,104.33,81.45
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,104.34,80.99
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,129.78,101.0
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,152.46,118.35
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,105.37,80.31
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,131.39,70.52
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,183.0,100.69
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,235.81,139.53
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,288.69,182.08
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,342.1,226.09
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,397.53,274.9
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,447.14,315.12
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,483.23,342.42
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,518.31,368.36
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,572.51,408.02
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,642.31,458.79
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,686.72,490.25
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,729.75,520.21
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,769.49,545.63
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,807.37,568.54
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,841.74,590.64
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,873.43,611.04
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,899.54,627.97
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,922.49,643.03
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,941.23,655.09
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,956.65,665.22
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,960.01,668.06
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,973.33,677.31
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,972.33,677.78
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,967.93,676.44
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,956.02,671.16
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,940.9,664.01
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,918.08,652.92
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,892.4,640.02
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,863.28,623.93
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,825.84,602.18
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,778.22,573.32
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,729.39,543.02
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,668.67,503.56
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,608.02,462.76
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,531.14,408.94
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,456.34,353.9
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,354.84,275.43
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,266.37,202.0
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,137.24,72.29
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,11.95,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,21.93,9.95
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,34.97,23.51
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,48.06,35.21
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,57.84,43.75
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,67.34,51.76
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,74.35,57.53
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,81.11,62.91
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,85.54,66.09
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,89.82,69.06
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,91.99,70.4
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,93.96,71.56
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,94.64,71.7
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,95.17,71.71
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,94.81,71.21
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,141.12,81.33
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,189.2,109.35
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,238.89,145.12
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,295.58,189.46
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,345.58,230.05
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,395.17,270.12
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,444.79,309.48
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,491.44,346.6
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,532.3,376.92
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,566.25,402.54
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,602.78,430.02
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,607.71,432.8
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,605.88,430.07
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,590.37,419.61
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,568.09,404.23
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,548.62,391.91
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,515.66,370.13
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,306.05,223.16
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,87.48,61.13
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,77.66,54.07
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,67.82,46.73
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,62.69,42.87
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,57.6,39.03
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,142.97,104.96
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,234.22,174.39
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,190.74,141.73
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,147.18,108.81
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,293.08,223.17
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,455.84,346.33
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,437.85,334.1
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,418.37,321.45
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,391.75,303.52
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,363.79,284.27
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,326.31,256.87
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,288.24,228.31
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,243.38,193.18
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,198.71,157.12
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,149.19,115.96
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,99.76,73.85
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,48.2,22.17
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,11.1,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,20.13,8.47
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,31.12,20.33
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,41.93,30.15
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,49.99,37.34
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,55.92,42.47
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,60.32,46.1
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,64.58,49.49
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,66.76,51.04
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,68.87,52.5
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,70.39,53.44
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,78.81,60.09
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,103.96,80.35
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,176.4,138.2
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,199.59,156.05
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,230.17,168.08
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,262.38,185.66
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,292.54,202.74
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,315.59,224.24
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,342.02,247.41
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,368.1,260.37
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,447.47,316.49
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,497.51,357.03
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,546.95,396.21
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,594.81,432.46
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,642.04,467.23
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,686.4,499.84
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,729.41,530.77
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,769.16,557.59
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,807.1,581.69
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,841.15,604.0
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,872.51,624.51
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,898.73,641.67
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,921.79,656.86
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,940.67,669.46
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,956.24,680.06
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,957.22,681.49
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,969.06,690.14
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,967.13,691.82
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,961.79,691.57
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,948.55,684.94
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,932.1,676.37
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,800.51,591.81
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,651.02,487.78
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,742.91,558.62
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,814.03,609.97
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,765.24,578.07
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,715.24,545.48
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,652.06,501.76
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,589.03,456.89
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,504.23,395.32
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,431.17,339.9
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,340.26,266.83
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,255.5,194.98
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,132.8,70.54
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,11.52,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,20.86,8.76
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,32.17,21.15
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,43.28,31.16
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,50.82,37.79
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,59.82,45.4
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,64.42,49.16
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,68.87,52.66
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,71.18,54.29
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,73.41,55.81
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,110.43,86.05
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,150.64,118.31
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,112.79,87.07
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,87.47,66.17
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,87.49,66.02
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,133.79,75.29
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,183.9,104.26
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,235.59,141.96
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,243.69,165.16
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,255.21,186.9
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,308.25,217.71
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,446.93,314.81
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,479.26,342.81
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,508.32,365.17
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,539.62,387.52
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,570.44,408.99
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,640.88,462.04
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,724.75,524.28
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,711.96,510.7
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,674.3,479.92
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,776.9,555.32
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,868.13,619.01
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,895.19,636.49
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,919.2,652.55
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,936.78,664.6
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,951.02,674.69
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,962.96,683.81
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,971.39,690.85
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,970.42,691.75
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,979.3,699.19
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,744.68,543.86
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,467.56,344.23
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,712.94,528.91
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,906.82,664.44
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,873.18,644.3
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,843.25,628.03
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,797.31,599.64
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,750.04,569.75
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,689.78,528.64
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,629.53,486.3
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,552.69,431.2
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,477.91,374.98
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,381.35,298.49
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,287.67,219.58
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,147.09,78.55
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,20.17,8.02
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,30.83,20.0
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,41.34,29.5
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,49.42,36.67
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,55.4,41.84
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,59.87,45.52
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,64.19,48.95
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,66.78,50.73
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,69.25,52.37
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,70.79,53.31
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,79.24,59.92
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,79.95,60.15
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,80.55,60.32
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,80.62,60.19
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,127.75,69.42
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,179.0,98.48
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,240.48,143.22
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,293.16,185.2
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,346.5,228.97
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,398.83,271.94
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,451.22,314.14
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,502.17,354.94
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,552.45,394.18
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,600.31,429.79
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,646.54,463.16
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,690.62,495.21
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,733.38,525.69
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,703.08,501.27
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,635.51,450.71
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,763.28,544.17
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,877.5,623.21
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,811.59,577.04
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,702.46,498.82
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,638.13,455.98
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,583.28,418.21
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,803.28,577.32
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,975.3,693.02
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,987.84,702.73
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,983.7,703.17
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,971.97,697.54
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,956.96,689.94
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,933.67,678.11
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,907.46,664.36
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,877.65,647.01
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,839.88,624.1
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,792.7,594.72
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,744.25,563.84
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,681.99,522.41
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,619.83,479.61
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,541.08,423.05
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,464.46,365.35
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,362.1,284.1
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,273.1,208.57
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,140.8,74.78
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
