Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,11.95,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,21.79,8.78
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,35.73,24.01
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,48.77,35.75
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,57.19,43.27
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,65.45,50.38
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,71.56,55.44
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,77.48,60.18
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,80.22,62.14
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,81.44,62.79
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,83.03,63.72
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,84.48,64.54
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,83.29,63.08
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,82.17,61.69
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,90.65,68.23
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,134.53,76.19
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,182.81,103.08
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,233.29,139.4
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,285.43,181.41
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,338.47,225.58
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,395.09,271.93
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,446.45,313.77
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,496.17,354.18
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,545.32,393.16
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,592.49,428.98
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,638.67,463.08
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,682.47,495.51
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,725.0,526.38
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,764.8,553.82
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,802.95,578.37
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,837.35,601.2
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,869.16,622.27
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,895.93,640.25
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,919.61,656.29
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,937.77,668.6
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,952.6,678.89
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,960.63,685.29
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,979.0,698.58
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,977.78,700.41
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,973.12,700.29
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,779.33,570.59
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,543.14,400.72
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,743.18,551.35
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,899.43,662.32
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,860.5,636.85
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,819.57,610.98
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,770.48,579.86
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,720.21,547.24
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,653.57,502.06
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,587.24,455.62
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,500.15,392.29
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,424.89,335.01
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,324.86,254.42
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,232.17,176.33
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,122.35,63.6
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,9.82,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,18.71,6.42
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,34.29,22.77
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,48.89,35.82
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,63.39,48.54
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,77.65,60.76
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,93.48,74.02
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,108.73,86.51
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,118.5,94.0
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,130.05,102.79
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,151.17,119.46
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,168.04,132.44
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,183.43,144.08
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,189.6,148.26
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,209.62,163.71
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,239.76,175.83
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,253.77,183.52
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,284.84,205.02
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,313.86,220.34
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,363.56,253.43
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,404.29,287.53
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,424.66,305.04
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,464.67,334.86
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,509.07,367.81
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,554.58,400.47
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,596.72,430.31
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,638.9,460.27
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,681.91,490.3
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,737.94,532.32
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,798.16,576.71
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,831.97,598.63
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,863.08,618.73
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,890.36,636.63
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,914.57,652.61
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,932.35,664.24
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,946.78,673.79
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,955.27,679.87
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,960.31,683.9
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,959.0,684.25
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,954.3,682.6
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,943.59,677.21
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,929.65,669.87
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,906.09,657.65
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,886.46,648.08
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,853.2,628.15
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,817.66,606.52
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,770.56,577.22
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,722.25,546.45
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,663.16,507.19
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,603.98,466.44
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,525.13,409.13
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,442.21,346.13
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,347.68,271.0
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,260.17,197.03
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,134.61,69.61
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,2.06
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,28.09,17.57
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,43.22,31.03
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,60.03,45.67
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,74.85,58.37
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,88.48,69.93
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,105.55,84.16
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,115.26,91.83
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,125.64,99.93
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,135.98,107.87
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,145.84,115.33
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,158.79,125.23
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,170.86,134.32
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,153.39,119.61
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,179.32,119.26
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,224.95,147.01
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,271.98,181.04
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,318.59,217.94
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,364.08,254.53
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,390.57,273.74
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,438.55,310.77
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,484.54,348.68
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,520.03,375.52
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,561.05,405.12
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,602.5,434.3
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,644.4,463.13
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,687.1,491.87
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,707.77,505.39
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,726.21,517.23
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,755.38,537.34
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,782.9,556.17
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,861.6,614.48
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,919.89,655.2
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,891.09,635.59
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,828.22,589.82
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,780.3,558.45
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,744.74,534.57
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,820.7,589.39
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,877.23,630.7
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,826.02,596.9
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,772.42,561.63
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,772.27,565.43
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,768.32,566.61
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,786.4,582.8
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,791.3,589.15
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,694.41,524.01
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,611.63,467.33
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,554.02,427.44
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,496.82,386.4
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,428.46,335.84
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,362.18,284.62
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,260.42,203.29
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,182.34,137.42
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,91.6,45.38
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,14.03,2.8
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,29.5,18.7
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,44.59,32.16
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,61.02,46.5
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,75.47,58.89
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,92.99,73.59
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,110.18,87.7
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,106.78,84.39
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,104.73,82.2
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,87.83,67.74
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,77.88,59.15
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,75.79,57.09
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,73.88,55.23
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,73.94,54.99
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,127.29,70.54
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,177.31,97.57
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,229.15,134.85
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,282.17,177.7
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,335.73,222.55
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,388.51,266.91
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,441.44,310.67
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,493.25,353.22
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,544.36,394.16
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,593.01,431.42
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,639.85,466.24
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,684.5,499.51
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,727.72,531.02
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,768.34,558.69
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,807.14,583.54
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,842.06,606.87
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,874.31,628.39
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,901.44,645.15
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,925.4,659.81
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,944.7,672.57
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,960.63,683.24
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,969.29,689.69
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,974.51,694.1
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,945.31,677.78
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,882.09,637.33
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,933.32,674.79
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,960.13,693.86
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,938.86,683.03
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,914.64,670.49
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,882.1,650.86
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,847.17,629.47
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,806.73,604.74
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,759.8,574.94
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,699.12,534.49
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,638.52,492.71
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,560.86,437.24
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,485.38,380.63
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,383.13,299.73
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,285.26,217.2
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,145.95,74.67
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,10.67,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,19.57,5.66
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,32.9,21.45
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,45.24,32.69
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,52.04,38.85
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,58.81,44.73
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,65.7,50.5
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,70.47,54.31
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,70.66,54.17
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,71.01,54.13
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,72.75,55.26
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,74.37,56.26
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,81.01,61.41
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,80.33,60.51
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,80.39,60.25
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,120.77,66.76
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,170.85,94.09
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,231.57,138.16
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,283.42,179.92
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,335.95,223.81
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,387.7,267.29
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,439.71,310.32
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,490.57,352.21
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,540.89,392.67
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,589.35,430.03
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,636.96,465.73
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,682.08,499.59
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,725.86,531.76
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,766.73,559.99
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,805.87,585.33
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,840.79,608.67
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,873.06,630.16
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,901.1,647.69
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,926.05,663.15
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,945.44,676.4
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,961.46,687.59
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,968.78,693.23
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,972.62,696.8
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,972.4,699.37
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,981.82,708.48
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,968.97,701.55
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,952.87,692.7
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,930.24,681.01
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,904.68,667.35
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,872.55,647.97
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,832.85,623.16
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,784.37,592.44
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,734.66,560.18
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,666.42,513.71
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,598.6,465.96
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,509.6,400.72
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,433.23,342.28
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,329.8,258.54
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,234.57,177.82
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,108.45,53.29
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,2.06
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,29.81,18.82
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,44.71,32.08
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,60.88,46.16
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,76.81,59.78
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,91.53,72.08
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,107.65,85.27
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,122.46,97.11
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,142.4,112.97
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,96.27,74.43
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,70.73,53.02
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,70.26,52.22
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,69.82,51.47
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,81.26,60.44
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,121.76,66.22
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,173.17,93.55
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,226.01,131.22
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,279.35,174.31
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,333.24,219.67
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,386.45,264.38
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,439.57,308.3
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,491.49,350.94
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,542.71,391.98
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,591.34,429.26
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,638.02,463.99
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,682.35,497.1
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,725.21,528.44
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,765.47,555.85
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,803.83,580.24
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,838.29,603.06
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,870.07,624.03
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,896.73,640.48
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,920.22,654.86
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,939.08,669.09
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,954.59,681.32
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,963.3,687.84
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,968.58,692.32
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,967.87,693.07
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,976.86,700.34
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,964.48,693.77
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,948.85,685.31
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,926.85,674.45
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,901.95,661.62
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,871.2,644.68
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,832.69,622.13
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,784.68,592.03
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,735.42,560.35
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,673.02,518.2
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,610.73,474.66
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,529.89,415.05
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,446.02,350.58
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,347.36,271.45
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,256.12,193.94
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,132.49,64.55
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,10.67,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,19.53,4.46
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,32.43,20.92
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,45.32,32.58
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,52.13,38.74
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,58.9,44.61
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,78.34,60.96
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,104.72,82.8
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,111.97,88.37
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,119.02,93.67
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,86.08,66.01
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,74.0,55.71
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,79.99,60.3
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,78.79,58.99
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,78.62,58.55
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,116.94,63.96
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,208.47,132.36
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,284.39,197.65
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,283.97,187.78
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,334.56,220.39
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,386.89,263.99
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,439.49,307.11
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,491.19,349.19
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,542.26,389.71
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,591.19,426.86
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,638.89,462.0
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,684.21,495.55
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,728.09,527.38
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,769.35,555.25
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,808.82,580.24
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,844.04,603.48
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,876.59,624.91
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,904.45,643.28
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,929.16,659.65
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,948.74,672.87
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,964.93,683.98
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,972.87,689.92
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,977.31,693.82
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,977.67,695.27
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,974.61,694.7
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,975.5,696.87
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,960.36,688.78
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,938.78,678.04
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,914.24,665.44
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,877.59,643.27
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,844.91,623.63
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,797.68,594.5
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,749.14,563.91
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,685.04,521.32
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,621.14,477.4
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,540.35,419.59
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,461.74,360.59
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,353.36,275.43
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,258.57,195.81
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,133.46,63.69
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,8.96,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,17.12,2.61
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,32.34,20.9
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,47.54,34.57
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,60.81,46.28
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,74.56,58.1
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,87.15,68.65
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,99.3,78.56
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,99.33,77.99
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,102.5,80.01
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,87.79,67.42
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,72.94,54.83
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,124.56,96.55
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,201.21,157.2
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,201.95,156.86
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,229.74,164.42
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,240.75,172.17
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,254.28,184.74
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,290.68,208.55
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,349.69,249.63
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,383.33,273.87
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,419.37,299.87
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,380.48,273.6
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,336.03,242.09
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,412.33,295.97
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,491.46,350.8
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,549.95,392.38
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,621.71,442.83
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,657.96,468.04
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,694.85,493.66
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,706.07,500.99
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,714.47,506.45
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,819.38,582.23
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,914.08,646.95
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,931.72,657.89
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,945.98,667.31
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,957.12,674.88
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,964.82,680.4
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,963.32,681.33
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,958.39,680.28
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,944.61,672.7
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,927.62,663.24
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,910.57,654.2
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,883.81,638.87
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,600.26,446.5
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,271.97,203.26
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,245.31,185.17
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,218.26,165.63
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,404.49,313.36
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,559.2,430.32
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,478.88,371.84
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,401.95,313.72
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,303.12,235.03
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,195.38,146.62
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,97.43,43.67
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,8.96,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,17.09,1.86
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,33.68,21.95
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,49.56,36.26
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,62.27,47.5
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,74.73,58.23
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,85.08,66.89
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,99.2,78.47
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,117.63,93.4
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,138.57,110.13
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,136.95,108.14
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,141.79,111.46
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,162.27,127.37
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,188.39,147.54
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,191.68,149.67
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,210.11,148.45
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,245.09,172.3
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,286.46,204.79
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,310.16,219.63
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,355.52,251.55
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,390.92,278.36
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,427.22,305.54
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,467.67,335.16
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,529.83,382.32
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,514.78,372.34
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,477.57,343.58
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,542.05,390.38
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,620.77,446.33
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,700.98,505.46
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,792.98,572.04
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,827.78,594.98
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,859.99,616.48
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,886.72,634.4
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,910.34,650.38
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,928.4,662.6
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,943.12,672.8
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,950.57,678.45
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,954.56,682.05
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,952.04,681.61
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,946.11,679.16
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,937.37,675.29
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,917.78,664.43
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,892.04,650.69
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,863.62,635.09
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,816.46,605.3
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,767.35,573.84
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,705.04,532.97
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,651.92,497.77
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,571.7,441.38
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,493.85,384.38
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,394.51,310.27
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,318.75,250.91
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,221.35,171.79
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,115.27,84.4
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,55.65,21.58
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,8.54,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,16.32,0.67
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,34.2,22.23
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,51.85,38.15
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,63.17,48.25
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,74.79,58.3
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,81.2,63.64
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.8,69.8
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,90.0,70.28
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,92.06,71.44
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,94.2,72.78
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,96.16,73.97
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,131.74,102.52
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,172.59,134.82
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,129.29,99.46
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,124.53,73.12
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,181.29,104.69
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,230.93,139.35
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,281.81,179.6
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,333.91,222.52
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,385.67,265.55
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,438.0,308.48
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,489.11,350.26
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,540.03,390.95
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,588.27,427.86
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,634.74,462.39
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,679.32,495.72
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,722.84,527.63
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,762.96,555.41
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,801.35,581.39
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,835.93,605.21
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,867.89,626.42
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,894.37,644.13
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,917.69,659.79
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,934.99,671.52
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,948.89,681.13
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,958.47,688.03
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,964.61,692.82
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,970.75,699.27
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,964.86,697.95
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,950.02,689.72
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,932.01,679.51
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,904.72,664.27
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,874.68,647.11
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,833.64,621.15
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,790.53,593.47
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,727.19,551.79
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,673.58,516.2
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,603.13,467.31
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,534.12,417.4
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,449.14,353.68
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,351.49,277.79
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,253.36,197.69
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,148.42,110.38
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,71.25,27.86
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
