Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,9.39,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,17.55,0.17
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,31.95,20.38
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,45.94,33.15
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,53.44,39.98
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,60.88,46.47
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,83.47,65.58
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,105.68,84.0
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,119.6,95.18
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,127.37,101.06
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,100.14,78.0
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,75.95,57.6
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,82.74,62.73
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,82.02,61.66
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,82.04,61.36
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,115.34,64.88
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,165.75,90.44
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,226.79,133.66
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,279.08,175.19
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,332.06,219.13
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,384.12,262.71
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,436.37,305.85
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,487.47,347.83
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,537.97,388.35
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,587.1,426.13
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,635.65,462.44
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,680.79,496.22
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,724.47,528.23
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,766.19,556.96
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,806.17,582.71
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,841.15,605.93
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,873.41,627.28
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,901.39,646.03
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,926.21,662.74
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,762.08,550.06
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,517.63,372.67
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,781.12,566.13
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,980.43,701.75
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,980.77,702.11
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,977.63,701.48
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,965.68,695.26
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,962.83,695.21
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,941.65,684.6
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,917.5,672.08
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,880.64,651.12
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,841.55,628.31
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,800.57,603.24
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,752.96,572.88
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,687.49,528.88
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,622.42,483.55
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,543.0,425.15
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,465.82,365.77
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,356.96,279.08
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,263.05,198.68
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,133.75,54.03
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,8.96,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,16.58,0.0
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,28.07,17.08
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,39.7,27.75
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,46.1,33.58
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,50.37,37.35
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,54.29,40.63
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,58.13,43.7
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,58.0,43.26
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,63.34,47.34
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,64.91,48.34
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,66.39,49.27
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,66.13,48.76
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,76.3,56.76
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,77.48,57.41
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,111.07,60.65
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,163.4,86.58
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,217.04,123.93
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,271.09,166.88
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,325.7,212.29
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,379.82,257.69
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,433.81,302.36
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,486.1,345.43
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,537.68,386.93
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,586.22,424.16
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,631.45,457.78
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,676.17,491.31
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,719.55,523.2
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,759.29,551.02
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,797.19,575.83
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,832.08,599.31
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,864.39,621.03
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,891.65,639.4
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,915.82,655.78
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,934.95,668.67
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,950.74,679.47
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,969.8,692.81
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,972.55,695.61
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,971.28,697.21
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,966.54,696.71
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,952.47,689.02
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,935.15,679.3
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,918.46,671.26
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,891.74,656.48
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,850.36,630.23
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,807.01,602.43
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,756.36,570.1
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,704.5,536.2
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,624.16,480.57
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,555.58,431.85
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,472.51,370.36
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,393.05,308.44
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,291.38,226.15
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,182.28,135.65
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,90.69,32.3
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,8.54,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,15.56,0.0
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,25.59,15.09
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,37.09,25.67
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,43.07,31.07
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,48.98,36.17
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,52.62,39.21
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,56.2,42.08
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,58.82,44.04
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,66.99,50.6
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,68.77,51.76
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,70.45,52.83
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,71.55,53.3
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,72.52,53.68
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,72.99,53.77
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,116.0,65.3
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,168.3,91.03
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,221.69,127.95
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,275.25,170.08
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,329.46,214.64
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,382.87,258.99
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,436.03,302.45
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,487.98,344.64
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,539.32,385.33
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,587.99,422.19
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,635.34,457.02
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,680.9,490.64
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,725.03,522.53
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,765.06,549.94
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,803.09,574.07
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,837.98,597.3
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,870.2,618.77
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,897.29,636.94
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,921.22,653.14
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,940.5,666.43
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,956.4,677.7
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,965.48,684.74
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,971.11,689.74
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,971.23,692.85
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,981.18,702.56
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,970.01,697.14
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,955.53,689.78
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,933.09,678.08
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,907.69,664.41
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,877.89,647.71
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,840.18,625.41
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,791.58,594.67
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,741.71,562.41
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,675.82,517.96
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,610.18,472.16
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,527.38,411.29
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,442.4,346.19
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,335.96,261.11
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,238.12,178.1
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,122.03,41.55
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,16.82,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,31.08,19.39
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,45.65,32.84
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,53.41,39.92
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,61.54,47.02
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,67.83,52.3
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,75.48,58.56
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,104.95,82.75
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,134.93,106.79
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,104.27,81.01
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,82.3,62.55
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,83.89,63.38
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,85.27,64.01
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,85.25,63.65
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,123.23,72.81
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,174.57,98.53
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,227.01,134.68
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,278.0,174.31
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,329.97,216.47
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,382.66,259.51
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,434.91,301.38
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,485.26,340.68
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,535.36,378.5
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,582.58,413.1
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,628.03,445.24
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,672.32,477.0
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,715.58,507.36
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,754.38,533.01
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,791.3,556.85
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,825.54,580.28
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,857.23,601.31
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,882.14,617.9
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,903.86,632.59
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,920.95,644.46
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,943.79,660.12
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,948.45,664.64
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,949.59,667.19
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,945.53,667.19
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,938.11,665.22
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,922.23,657.04
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,903.22,646.91
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,875.16,631.74
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,844.4,614.68
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,802.55,588.7
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,750.36,555.33
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,696.08,520.56
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,641.43,484.69
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,571.39,436.07
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,502.71,386.83
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,400.1,311.0
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,321.62,250.1
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,228.81,175.39
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,127.29,92.17
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,60.74,15.49
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,24.77,14.29
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,39.9,27.99
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,56.7,42.7
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,71.71,55.64
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,87.68,69.08
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,103.35,81.96
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,121.48,96.61
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,139.21,110.65
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,133.48,105.3
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,131.1,102.75
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,132.33,102.98
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,133.45,103.12
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,150.28,116.01
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,196.84,136.99
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,184.36,111.97
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,213.96,122.86
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,275.32,170.3
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,328.64,213.64
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,381.24,256.8
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,434.07,299.47
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,489.1,343.89
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,539.88,381.87
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,579.91,411.92
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,630.66,449.98
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,675.11,482.42
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,718.3,513.35
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,758.31,540.62
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,796.56,565.47
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,831.09,588.1
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,863.05,609.06
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,889.99,627.05
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,913.84,643.16
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,946.12,664.74
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,962.01,675.95
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,971.86,683.56
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,978.17,689.12
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,977.04,691.31
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,972.4,691.45
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,960.7,685.76
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,945.67,678.07
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,921.9,666.12
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,902.21,656.87
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,866.09,635.17
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,827.79,611.83
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,777.53,580.71
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,726.04,547.99
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,661.03,504.53
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,596.17,459.58
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,505.96,394.16
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,427.92,334.92
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,327.46,254.09
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,234.82,174.84
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,119.4,30.97
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,8.11,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,15.01,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,27.29,16.21
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,39.65,27.75
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,46.99,34.45
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,55.95,42.26
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,60.75,46.29
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,65.41,50.06
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,67.26,51.24
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,69.12,52.36
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,70.68,53.34
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,72.14,54.21
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,79.92,60.25
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,80.58,60.46
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,80.7,60.23
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,108.14,61.61
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,159.92,85.95
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,222.32,128.69
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,275.32,170.23
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,328.96,214.5
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,381.91,258.29
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,434.92,301.49
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,486.67,342.76
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,537.83,382.38
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,587.29,419.65
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,635.96,455.27
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,681.2,488.54
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,724.93,520.07
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,766.31,549.54
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,805.81,575.89
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,840.63,598.69
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,872.72,619.67
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,900.54,637.01
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,925.19,652.32
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,944.21,666.38
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,959.8,678.43
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,969.96,686.03
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,976.62,691.57
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,976.22,692.52
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,972.33,691.44
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,974.68,694.57
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,961.16,687.58
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,938.57,676.29
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,913.0,663.06
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,878.68,642.56
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,841.99,620.29
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,801.12,595.71
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,753.51,565.88
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,690.32,524.25
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,627.33,481.21
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,546.8,423.61
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,468.61,364.8
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,362.46,280.78
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,261.72,194.89
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,130.78,27.83
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,7.68,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,14.25,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,26.15,15.21
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,38.16,26.48
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,45.49,33.17
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,54.25,40.8
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,59.08,44.88
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,63.78,48.68
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,93.53,73.21
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,125.53,98.99
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,139.84,110.03
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,161.63,126.96
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,109.65,84.36
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,76.53,57.13
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,76.8,57.07
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,102.71,58.2
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,154.52,82.66
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,216.75,125.58
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,269.07,166.55
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,322.15,210.34
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,374.62,253.73
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,427.07,296.43
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,478.0,337.64
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,528.35,377.36
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,576.47,413.53
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,623.09,447.48
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,667.67,480.04
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,710.9,510.93
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,751.23,538.36
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,789.79,563.02
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,824.61,585.88
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,856.88,607.06
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,884.62,625.35
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,909.31,641.75
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,928.01,654.44
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,943.36,665.16
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,949.94,670.47
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,966.85,682.55
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,966.13,684.95
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,961.95,685.43
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,948.85,678.91
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,932.48,670.44
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,915.91,663.28
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,890.25,650.1
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,852.79,627.86
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,813.23,603.9
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,763.87,573.46
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,713.32,541.4
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,648.8,497.32
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,584.44,451.84
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,495.27,386.38
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,418.46,327.39
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,319.3,247.55
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,227.54,168.63
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,114.6,16.71
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,16.61,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,24.65,13.83
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,34.66,23.43
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,39.88,28.28
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,45.13,32.89
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,49.27,36.38
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,53.32,39.65
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,54.69,40.59
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,61.16,45.73
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,62.81,46.8
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,64.38,47.8
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,64.8,47.86
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,75.48,56.28
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,76.7,56.95
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,102.21,57.71
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,154.16,80.93
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,207.6,116.47
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,261.45,158.58
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,315.94,203.58
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,369.85,248.33
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,423.75,292.49
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,476.32,335.32
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,528.21,376.63
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,578.28,414.77
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,627.05,450.89
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,604.26,433.62
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,561.44,399.93
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,674.15,483.79
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,797.54,571.36
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,833.06,594.41
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,865.87,616.15
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,729.85,522.67
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,519.96,371.16
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,763.09,548.5
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,956.22,678.8
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,966.27,685.2
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,972.78,690.66
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,911.67,653.58
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,815.46,588.91
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,834.09,605.2
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,848.71,618.53
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,810.42,595.47
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,769.98,570.87
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,707.97,530.14
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,645.48,488.13
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,677.71,516.18
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,712.44,543.43
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,650.28,500.11
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,588.19,455.84
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,511.75,399.42
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,431.41,337.44
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,331.18,257.04
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,238.94,176.94
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,119.08,9.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,12.74,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,24.67,13.72
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,36.74,25.13
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,44.69,32.32
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,50.51,37.44
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,55.15,41.35
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,59.67,45.01
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,60.73,45.65
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,61.86,46.32
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,69.71,52.53
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,71.68,53.83
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,72.1,53.85
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,72.47,53.84
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,72.94,53.94
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,107.79,62.97
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,158.82,85.47
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,211.42,120.49
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,264.92,162.04
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,319.08,206.36
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,372.7,250.75
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,426.44,294.66
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,478.76,337.18
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,530.46,378.22
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,579.12,415.14
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,625.4,449.21
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,636.21,455.69
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,631.64,449.91
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,601.99,428.14
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,560.38,397.58
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,716.83,512.13
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,860.7,612.25
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,887.32,629.23
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,910.78,644.96
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,930.54,658.17
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,946.99,669.36
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,960.8,679.55
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,957.94,679.22
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,955.75,680.48
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,950.1,679.65
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,942.24,676.14
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,923.72,665.81
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,889.69,646.48
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,853.04,625.28
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,682.31,508.72
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,505.76,381.17
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,466.05,354.9
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,425.57,326.9
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,480.61,372.14
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,547.93,423.81
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,464.33,361.16
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,384.41,298.76
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,288.05,221.2
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,182.63,133.0
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,88.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,6.83,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,13.66,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,22.92,12.28
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,34.81,23.59
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,40.45,28.78
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,46.08,33.68
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,49.83,36.85
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,53.53,39.84
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,55.59,41.26
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,62.84,46.95
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,64.8,48.26
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,66.66,49.48
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,67.3,49.6
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,67.88,49.67
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,79.24,58.51
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,102.34,58.45
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,155.27,81.42
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,209.52,117.07
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,263.74,158.62
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,318.6,202.97
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,373.05,247.52
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,427.34,291.34
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,480.37,333.7
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,532.78,374.5
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,582.8,412.01
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,631.52,447.52
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,678.08,481.44
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,723.12,513.62
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,765.0,541.71
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,804.88,566.71
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,840.82,589.98
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,874.05,611.49
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,902.97,630.56
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,928.72,647.72
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,949.37,661.47
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,966.58,673.22
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,977.82,681.38
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,985.49,687.51
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,986.57,690.84
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,984.12,692.16
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,974.57,687.72
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,961.66,681.33
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,941.48,671.53
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,930.03,667.45
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,897.71,648.65
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,862.9,628.16
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,817.54,601.05
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,770.59,572.25
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,715.84,537.29
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,656.41,497.55
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,577.96,441.86
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,501.91,385.02
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,399.05,304.39
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,303.34,221.08
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,150.27,0.0
