Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,12.8,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,22.02,11.37
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,31.52,20.72
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,37.31,25.99
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,43.06,30.98
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,46.96,34.26
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,50.78,37.36
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,57.69,42.83
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,60.01,44.39
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,61.73,45.53
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,63.38,46.59
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,63.86,46.6
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,74.57,54.84
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,75.84,55.56
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,97.91,55.38
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,150.76,77.69
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,204.99,113.1
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,259.65,155.25
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,314.88,200.4
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,369.65,245.33
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,424.41,289.58
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,477.82,332.48
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,530.53,373.75
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,580.93,411.4
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,629.71,446.71
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,676.45,480.64
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,721.62,512.75
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,763.62,540.61
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,803.57,565.39
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,839.55,588.66
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,872.8,610.16
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,901.79,628.97
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,927.61,645.84
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,948.27,659.26
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,965.49,670.65
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,973.54,676.81
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,978.01,680.96
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,978.69,682.6
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,975.87,682.24
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,966.02,677.64
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,965.17,678.93
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,943.61,668.57
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,919.03,656.4
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,885.68,638.43
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,849.9,618.62
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,808.13,593.86
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,759.95,564.16
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,697.77,522.9
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,635.74,480.31
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,555.86,423.75
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,478.34,365.99
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,372.74,284.03
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,274.4,198.9
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,132.48,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,22.47,11.56
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,33.88,22.66
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,42.81,30.61
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,49.84,36.69
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,54.88,40.95
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,59.77,44.91
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,61.51,46.02
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,63.26,47.09
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,65.08,48.29
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,73.12,54.56
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,73.18,54.27
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,73.23,54.01
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,73.37,53.83
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,104.03,61.5
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,155.01,82.5
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,207.73,116.62
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,261.64,157.79
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,316.25,201.87
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,370.09,245.95
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,424.18,289.69
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,476.99,332.2
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,529.19,373.2
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,579.34,410.88
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,628.41,446.7
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,675.0,480.66
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,720.05,512.82
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,761.92,541.06
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,801.77,566.14
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,837.69,589.52
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,870.9,611.12
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,899.41,629.73
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,924.73,646.39
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,944.88,659.6
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,961.59,670.78
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,970.12,676.95
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,975.11,681.12
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,975.32,683.9
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,972.05,684.68
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,961.25,679.73
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,959.64,680.83
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,937.55,669.97
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,912.44,657.26
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,878.57,637.34
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,842.3,615.66
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,800.38,590.84
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,751.95,560.91
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,690.02,519.43
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,628.25,476.63
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,547.55,419.25
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,469.3,360.67
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,363.55,277.58
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,265.32,191.26
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,127.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,22.81,11.63
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,34.56,23.19
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,44.05,31.71
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,51.43,38.2
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,56.39,42.41
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,61.22,46.34
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,62.54,47.1
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,63.93,47.87
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,65.72,49.04
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,73.82,55.38
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,73.5,54.79
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,73.22,54.25
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,73.67,54.31
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,92.29,53.46
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,154.37,82.55
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,207.19,116.36
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,260.53,156.98
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,314.51,200.48
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,368.45,244.46
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,422.46,287.88
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,474.9,329.82
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,526.74,370.25
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,576.18,407.21
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,624.18,442.06
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,670.16,475.17
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,714.65,506.5
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,755.35,534.88
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,793.98,560.09
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,829.05,582.54
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,861.44,603.21
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,889.19,621.25
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,913.79,637.39
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,933.27,650.06
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,949.35,660.74
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,954.79,664.94
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,969.97,675.43
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,837.33,591.06
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,679.69,483.03
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,820.73,584.71
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,936.0,661.09
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,715.7,517.82
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,458.46,336.48
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,658.18,485.43
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,812.82,593.54
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,762.76,562.06
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,711.51,530.33
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,641.73,484.41
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,572.44,436.96
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,482.76,371.77
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,405.05,312.54
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,302.33,230.08
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,207.89,147.39
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,101.2,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.83,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,24.44,12.61
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,41.38,28.82
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,57.53,43.05
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,73.8,57.07
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,77.89,60.65
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,78.3,60.92
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,95.21,74.76
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,111.19,87.53
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,116.57,91.59
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,121.63,95.35
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,121.99,95.09
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,122.28,94.8
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,123.84,95.54
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,136.12,91.51
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,174.08,105.49
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,217.04,131.96
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,265.49,168.46
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,315.4,208.03
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,363.47,245.86
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,418.03,287.88
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,467.58,326.66
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,517.12,364.42
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,565.79,400.74
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,615.42,436.88
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,473.29,339.83
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,288.31,205.82
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,528.88,381.98
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,779.64,553.7
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,813.82,574.71
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,845.48,595.67
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,779.62,548.52
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,656.87,461.22
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,510.85,362.95
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,339.05,242.18
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,435.42,312.69
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,556.15,397.63
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,563.21,404.56
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,569.32,411.5
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,583.17,424.56
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,617.69,451.72
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,590.02,435.03
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,560.63,417.16
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,403.78,303.71
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,249.87,187.79
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,160.38,120.49
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,91.88,67.15
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,76.37,55.29
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,60.68,43.02
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,46.39,31.63
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,33.07,20.82
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,22.28,11.93
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,11.52,2.84
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,6.83,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,24.08,12.22
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,40.19,28.05
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,54.8,41.09
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,69.84,54.2
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,85.65,67.77
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,101.23,80.86
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,113.74,90.95
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,125.9,100.55
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,136.97,109.07
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,144.55,114.63
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,129.26,101.52
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,116.1,90.29
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,159.28,124.94
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,200.66,147.03
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,195.66,129.58
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,217.64,134.74
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,265.47,171.69
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,314.85,212.01
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,374.54,263.71
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,421.43,302.64
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,456.96,330.03
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,492.76,357.15
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,529.79,383.95
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,568.06,411.12
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,612.78,443.06
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,657.03,474.23
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,586.46,424.23
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,491.92,356.32
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,574.5,416.24
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,666.18,480.51
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,715.87,516.27
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,777.66,559.99
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,749.98,542.13
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,730.23,529.74
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,753.98,548.51
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,793.96,577.57
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,571.53,422.37
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,319.51,237.53
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,643.24,482.14
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,908.86,666.2
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,794.18,589.88
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,668.12,502.92
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,637.55,484.38
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,627.38,479.01
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,652.08,501.47
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,679.12,523.16
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,604.74,470.21
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,541.61,424.5
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,459.31,362.75
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,380.74,300.6
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,284.37,221.56
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,195.43,140.2
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,64.11,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,5.97,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,23.98,11.93
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,41.21,28.88
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,56.52,42.53
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,71.94,55.95
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,83.44,65.71
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,94.64,74.93
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,109.59,87.03
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,128.86,102.44
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,135.26,107.04
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,146.41,115.46
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,132.37,103.45
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,125.25,97.19
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,166.41,129.88
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,226.42,167.59
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,237.54,172.29
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,263.88,190.23
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,290.1,202.71
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,338.35,233.95
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,277.64,198.28
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,198.55,145.14
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,291.24,213.08
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,395.19,287.47
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,476.61,346.88
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,600.61,437.08
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,642.37,467.4
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,683.46,497.12
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,722.03,525.13
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,759.31,551.95
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,791.24,574.37
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,820.74,594.99
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,844.95,612.09
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,866.25,627.26
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,785.21,569.29
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,684.55,497.16
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,804.84,586.07
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,917.0,666.17
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,855.25,624.83
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,797.66,586.05
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,828.95,611.28
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,864.54,638.39
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,611.66,460.27
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,352.58,267.15
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,344.54,263.49
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,356.23,273.52
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,301.01,232.85
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,266.27,207.11
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,380.07,297.89
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,446.29,349.69
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,362.79,285.21
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,283.66,222.45
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,196.05,150.58
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,97.06,66.07
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,31.75,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,8.54,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,22.63,10.56
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,36.46,24.86
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,46.63,34.12
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,56.59,42.91
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,63.66,48.97
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,70.54,54.66
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,94.95,74.94
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,121.61,96.7
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,99.33,77.83
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,80.13,61.6
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,120.76,94.73
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,165.1,130.12
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,118.59,91.85
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,97.93,62.38
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,147.14,81.25
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,198.62,114.31
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,275.99,184.39
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,333.52,238.01
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,366.5,262.7
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,400.32,287.83
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,445.55,319.7
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,519.47,375.04
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,544.66,394.39
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,560.7,404.4
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,626.66,454.79
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,706.67,515.05
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,691.52,499.97
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,650.32,466.28
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,756.92,545.77
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,854.57,614.9
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,836.84,601.4
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,787.75,564.54
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,793.19,570.79
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,795.83,574.93
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,834.28,603.58
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,870.72,630.73
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,571.53,424.27
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,229.02,169.98
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,197.46,147.12
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,165.61,123.16
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,543.19,416.37
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,851.42,637.99
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,779.99,588.66
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,700.23,534.79
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,657.83,507.34
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,613.71,477.66
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,555.97,436.94
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,498.43,394.92
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,424.73,338.12
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,353.63,280.81
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,261.56,204.16
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,158.69,111.33
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,55.59,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,21.91,9.7
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,35.05,23.65
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,45.26,32.94
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,55.24,41.75
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,62.36,47.97
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,70.82,55.13
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,74.46,57.93
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,77.95,60.54
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,104.28,82.3
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,135.58,107.82
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,152.76,121.21
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,168.67,133.41
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,181.53,143.31
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,213.36,158.26
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,206.4,150.3
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,204.84,152.45
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,259.85,190.99
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,321.26,234.3
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,353.01,257.06
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,387.17,281.63
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,400.49,291.4
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,411.27,298.87
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,440.26,318.93
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,470.89,339.76
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,550.86,396.43
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,645.91,462.01
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,647.75,460.72
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,642.72,455.18
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,753.1,534.48
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,855.21,603.1
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,884.66,620.89
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,911.1,637.55
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,931.12,651.63
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,947.78,663.8
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,960.84,672.55
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,958.09,671.65
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,956.51,673.1
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,951.43,672.46
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,942.11,669.27
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,929.38,664.01
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,912.19,656.83
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,885.45,643.44
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,851.2,623.71
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,814.56,602.12
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,764.33,569.96
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,712.91,536.32
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,649.77,493.79
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,586.71,449.76
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,502.01,389.13
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,415.85,323.99
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,311.96,240.6
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,215.76,148.92
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,75.0,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,21.56,9.08
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,35.09,23.64
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,43.92,31.78
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,52.63,39.52
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,60.75,46.49
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,66.51,51.25
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,68.25,52.46
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,70.04,53.66
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,72.21,55.14
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,74.24,56.49
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,73.9,55.87
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,80.88,61.28
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,81.32,61.3
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,91.98,58.81
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,142.24,76.87
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,203.96,116.97
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,257.44,157.71
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,311.72,201.86
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,364.87,245.8
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,418.5,289.59
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,470.87,332.29
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,522.66,373.47
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,573.31,411.96
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,623.67,449.13
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,670.39,483.84
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,715.5,516.71
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,758.07,545.95
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,798.6,571.84
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,834.77,595.66
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,868.2,617.67
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,896.9,636.95
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,922.39,654.25
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,942.69,668.04
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,959.52,679.77
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,969.91,687.56
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,976.71,693.27
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,977.9,695.59
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,975.57,695.87
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,964.64,690.81
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,950.39,683.76
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,940.64,680.61
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,915.9,667.65
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,880.54,647.88
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,842.84,626.26
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,795.25,596.19
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,751.82,568.36
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,686.91,523.56
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,622.41,477.61
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,538.64,417.02
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,457.71,355.19
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,347.27,266.72
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,243.22,164.62
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,88.17,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,7.68,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,19.38,7.12
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.59,20.57
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,39.02,27.47
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,44.73,32.61
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,49.25,36.59
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,53.68,40.35
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,54.37,40.73
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,60.16,45.37
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,61.88,46.53
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,63.53,47.61
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,64.96,48.51
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,66.27,49.31
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,77.54,58.27
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,87.85,56.03
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,140.68,74.53
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,195.07,108.93
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,249.9,151.12
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,305.37,196.9
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,360.14,243.0
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,414.93,288.65
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,468.81,333.23
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,522.05,376.21
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,573.29,415.86
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,623.52,453.6
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,670.75,489.15
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,716.3,522.74
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,758.58,551.85
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,798.62,577.65
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,834.93,601.99
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,868.46,624.47
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,896.87,642.26
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,922.02,657.92
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,942.79,673.33
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,960.1,686.67
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,965.59,691.11
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,967.41,693.39
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,968.16,695.17
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,965.42,694.86
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,965.43,696.77
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,949.62,688.5
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,926.59,676.79
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,900.57,663.06
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,862.93,639.97
