Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,829.19,619.35
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,780.15,588.22
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,729.9,555.7
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,661.35,508.88
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,593.32,460.63
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,506.59,396.79
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,422.7,331.64
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,306.0,236.45
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,200.18,132.49
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,68.94,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.12,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,22.1,8.41
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,38.69,26.51
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,47.35,34.65
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,56.12,42.47
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,62.93,48.35
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,71.27,55.31
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,69.58,53.49
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,68.36,52.05
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,70.32,53.37
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,72.18,54.58
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,78.34,59.33
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,77.59,58.37
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,77.91,58.32
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,86.23,55.47
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,149.04,81.31
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,202.88,114.52
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,257.72,156.14
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,313.33,201.45
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,368.4,247.16
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,423.73,292.63
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,477.5,336.69
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,530.65,379.2
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,582.31,418.74
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,632.98,456.38
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,680.26,491.51
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,725.92,524.71
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,769.39,554.63
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,810.87,580.98
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,847.24,604.9
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,880.8,626.95
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,910.47,646.43
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,936.92,663.89
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,956.76,677.17
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,973.04,688.32
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,984.25,696.37
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,991.8,702.28
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,992.23,705.03
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,989.04,705.68
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,979.16,701.0
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,965.86,694.29
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,955.77,691.0
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,930.44,677.74
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,895.5,656.94
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,858.07,634.27
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,808.7,603.07
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,763.61,574.17
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,698.36,530.08
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,633.45,484.6
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,546.46,421.87
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,462.51,357.81
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,344.22,263.6
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,229.95,148.2
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,83.45,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,17.03,4.7
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,33.71,22.34
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,40.5,28.83
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,48.73,36.16
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,53.83,40.58
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,58.81,44.72
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,58.91,44.49
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,64.65,48.95
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,66.55,50.23
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,68.37,51.42
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,68.36,50.99
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,68.37,50.6
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,79.49,59.35
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,87.33,65.35
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,140.44,74.03
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,195.15,107.74
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,250.56,149.68
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,306.62,195.27
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,362.12,241.28
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,417.71,286.84
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,471.99,331.08
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,525.57,373.62
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,577.17,412.84
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,627.51,449.94
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,674.72,484.81
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,720.2,517.71
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,763.43,547.02
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,804.52,572.93
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,840.75,596.7
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,874.16,618.62
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,903.19,638.0
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,928.97,655.39
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,949.52,669.28
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,966.54,681.08
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,977.54,689.22
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,984.89,695.25
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,985.56,698.39
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,982.62,699.45
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,973.11,695.32
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,960.22,689.16
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,938.32,678.13
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,924.97,672.8
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,891.67,653.07
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,855.9,631.59
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,808.32,602.05
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,759.21,570.78
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,700.13,531.59
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,636.61,487.52
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,552.46,426.42
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,471.32,364.07
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,353.71,269.45
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,238.63,147.91
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,88.33,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,14.88,2.86
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,30.17,19.27
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,36.77,25.53
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,43.34,31.42
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,47.56,35.08
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,51.73,38.52
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,53.54,39.77
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,60.33,45.14
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,62.43,46.59
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,64.43,47.95
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,65.21,48.19
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,75.89,56.48
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,77.2,57.22
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,83.88,62.28
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,137.72,71.8
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,192.96,105.52
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,248.79,147.4
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,305.28,192.97
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,361.08,238.88
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,416.91,284.32
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,471.14,328.24
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,524.7,370.54
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,576.59,409.64
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,627.14,446.55
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,674.71,481.35
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,720.59,514.21
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,763.49,543.3
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,804.21,568.98
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,840.48,592.57
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,873.91,614.33
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,903.4,633.87
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,929.67,651.46
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,950.26,665.26
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,967.32,677.0
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,977.46,684.56
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,983.97,690.04
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,984.69,693.51
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,981.8,694.92
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,972.28,691.12
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,959.36,685.29
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,949.28,682.29
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,924.33,669.63
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,890.4,649.64
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,854.01,627.83
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,806.64,598.98
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,757.74,568.32
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,698.91,529.52
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,635.18,485.45
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,549.99,423.58
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,467.85,360.43
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,351.64,266.68
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,236.04,139.3
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,87.88,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,14.07,1.85
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,28.57,17.9
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,34.43,23.53
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,40.32,28.83
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,44.7,32.64
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,49.01,36.21
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,55.43,41.38
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,57.51,42.78
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,59.73,44.36
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,61.85,45.83
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,63.05,46.43
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,74.12,55.07
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,75.48,55.86
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,80.98,59.99
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,135.79,70.65
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,191.73,104.83
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,247.37,146.58
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,303.7,192.18
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,359.6,238.52
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,415.03,283.98
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,469.18,328.07
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,522.68,370.59
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,574.19,409.81
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,624.38,446.91
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,671.62,481.82
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,717.2,514.82
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,758.98,544.68
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,798.36,571.04
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,834.23,594.78
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,867.33,616.67
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,894.44,634.7
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,918.22,650.67
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,938.11,663.99
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,954.54,675.23
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,963.55,682.13
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,968.96,686.94
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,969.28,689.85
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,978.76,698.9
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,968.33,693.77
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,954.45,686.67
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,931.29,674.52
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,905.09,660.39
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,872.62,641.13
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,837.58,619.95
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,793.66,592.93
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,743.25,560.69
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,681.71,519.58
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,620.21,476.68
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,534.11,412.6
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,451.11,347.62
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,338.78,256.44
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,225.19,124.93
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,83.59,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,14.53,1.44
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,29.45,18.57
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,36.47,25.24
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,43.42,31.46
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,48.02,35.46
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,52.54,39.22
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,55.35,41.31
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,63.36,47.68
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,65.34,49.01
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,67.23,50.27
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,68.56,51.06
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,69.79,51.76
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,80.75,60.36
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,84.85,63.34
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,138.97,73.8
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,194.55,107.36
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,250.08,149.19
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,306.25,195.02
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,362.05,241.15
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,417.78,286.69
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,472.05,330.84
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,525.62,373.32
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,576.66,411.98
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,626.02,448.2
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,673.27,482.9
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,718.86,515.67
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,760.82,545.59
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,800.54,572.22
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,836.1,595.59
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,868.85,617.11
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,896.43,635.65
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,920.72,652.19
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,940.21,665.46
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,956.21,676.67
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,961.1,680.98
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,975.47,691.58
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,974.01,693.62
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,968.94,693.64
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,955.22,686.81
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,938.12,677.94
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,913.17,665.34
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,891.73,655.04
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,853.77,632.15
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,813.63,607.52
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,760.77,574.09
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,706.85,539.02
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,640.43,492.65
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,574.36,444.78
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,483.67,376.69
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,392.47,305.01
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,284.11,215.46
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,172.59,87.52
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,60.04,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,14.77,0.76
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,29.3,18.39
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,37.93,26.45
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,47.94,35.29
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,53.41,40.04
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,58.75,44.49
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,61.2,46.34
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,63.63,48.11
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,65.78,49.61
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,67.81,50.98
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,74.61,56.16
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,74.93,55.96
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,75.35,56.0
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,77.49,57.43
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,129.87,68.48
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,193.56,108.36
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,247.64,148.7
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,302.56,193.0
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,357.01,237.94
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,411.5,282.45
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,464.51,324.87
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,517.0,365.61
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,567.42,403.73
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,616.71,439.87
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,663.73,474.21
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,709.23,506.69
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,750.51,535.86
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,789.59,562.0
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,825.41,585.25
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,858.55,606.7
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,885.73,624.6
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,909.68,640.53
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,929.36,653.23
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,945.63,663.87
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,954.06,670.05
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,958.94,674.19
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,970.57,682.44
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,965.92,680.53
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,953.71,674.49
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,938.13,666.48
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,913.52,653.79
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,885.92,639.17
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,854.69,621.07
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,815.51,597.46
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,763.61,565.45
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,710.63,531.84
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,642.12,486.01
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,574.15,438.57
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,482.81,371.58
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,390.96,300.75
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,276.59,207.33
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,157.96,70.27
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,54.09,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,15.5,0.11
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,30.68,19.35
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,39.64,27.74
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,50.43,37.23
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,56.17,42.2
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,61.78,46.85
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,63.03,47.58
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,64.4,48.34
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,66.52,49.8
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,68.54,51.14
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,75.07,56.17
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,75.06,55.83
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,75.49,55.87
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,76.44,56.34
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,139.29,75.31
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,192.94,106.66
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,247.3,147.04
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,302.37,191.46
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,356.84,235.99
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,411.53,280.2
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,465.19,322.81
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,518.26,363.7
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,568.79,401.58
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,618.31,437.56
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,665.84,472.08
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,711.8,504.74
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,753.77,533.26
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,793.57,558.4
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,829.73,581.81
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,863.16,603.43
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,891.43,622.12
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,916.47,638.87
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,935.83,651.52
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,951.66,662.12
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,958.84,667.8
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,962.41,671.45
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,961.59,673.62
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,969.84,681.73
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,957.56,675.55
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,941.88,667.5
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,917.74,655.49
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,890.6,641.52
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,853.16,619.31
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,819.56,599.43
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,768.59,568.07
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,716.53,535.14
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,646.62,488.55
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,577.37,440.33
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,486.77,373.87
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,399.49,306.36
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,278.84,207.87
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,157.1,58.42
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,54.61,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,16.57,0.0
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,32.36,20.64
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,42.69,30.27
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,53.18,39.54
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,60.73,46.06
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,68.1,52.18
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,71.87,55.1
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,73.85,56.44
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,76.19,58.03
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,78.39,59.49
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,78.16,58.81
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,77.94,58.17
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,86.09,64.42
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,86.24,64.21
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,136.65,74.8
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,189.63,105.84
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,243.54,145.77
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,298.54,189.96
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,352.8,234.28
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,411.4,281.2
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,463.74,322.77
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,515.66,362.84
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,555.68,392.3
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,584.09,410.98
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,641.83,454.06
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,705.22,501.37
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,746.08,529.98
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,784.78,556.15
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,819.87,578.82
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,852.3,599.73
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,878.34,615.25
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,901.14,628.72
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,919.24,641.97
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,946.78,661.35
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,725.87,516.2
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,433.77,310.14
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,722.36,519.79
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,951.02,673.26
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,888.76,633.53
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,806.21,580.84
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,844.94,610.88
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,868.3,628.99
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,827.78,604.15
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,785.22,578.03
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,729.87,543.25
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,673.55,506.82
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,602.49,458.5
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,525.49,403.75
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,433.02,334.51
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,345.55,265.27
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,237.18,175.21
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,106.18,27.81
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,37.23,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,14.75,0.0
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,29.21,18.01
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,38.21,26.49
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,48.88,35.9
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,54.7,40.95
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,60.37,45.66
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,62.04,46.76
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,63.8,47.86
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,65.96,49.34
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,68.0,50.72
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,74.17,55.45
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,73.92,54.92
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,74.4,55.01
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,74.79,55.03
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,136.03,73.54
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,189.84,104.81
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,244.7,145.29
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,300.32,189.89
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,355.07,234.87
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,410.07,279.66
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,464.09,322.83
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,517.53,364.3
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,569.16,403.38
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,620.1,440.82
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,668.06,476.13
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,714.33,509.52
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,757.15,539.94
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,797.77,566.85
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,697.73,496.01
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,543.66,384.38
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,745.0,529.76
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,922.78,647.92
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,859.97,606.15
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,746.28,526.58
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,885.03,625.82
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,978.33,686.97
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,978.39,689.16
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,974.82,689.85
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,963.59,684.65
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,948.95,677.42
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,938.68,674.05
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,913.75,661.14
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,877.92,639.88
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,839.72,616.81
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,789.87,586.16
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,743.97,557.39
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,675.37,511.36
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,607.51,463.78
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,516.84,396.95
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,429.89,329.14
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,306.62,227.19
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,174.72,28.5
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,64.03,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,14.76,0.0
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,29.22,17.94
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,38.93,27.07
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,48.51,35.57
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,56.71,42.65
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,62.67,47.6
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,64.57,48.99
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,66.54,50.36
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,68.56,51.73
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,70.48,52.99
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,77.84,58.71
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,78.36,58.79
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,78.64,58.69
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,78.84,58.55
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,127.92,68.32
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,191.19,106.67
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,245.56,146.66
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,300.77,190.85
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,354.74,235.24
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,408.88,279.4
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,462.03,322.57
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,514.65,364.23
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,565.59,402.74
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,615.56,439.33
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,662.17,473.67
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,707.15,506.12
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,749.25,535.07
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,789.21,560.91
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,824.76,584.25
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,857.56,605.79
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,885.63,623.0
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,910.5,638.17
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,929.73,650.9
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,945.47,661.56
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,955.24,668.9
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,961.41,674.18
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,961.03,676.64
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,969.51,684.96
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,957.54,679.24
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,942.15,671.58
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,917.86,659.35
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,890.56,645.12
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,852.47,622.25
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,817.84,601.45
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,766.24,569.39
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,713.61,535.73
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,643.2,487.23
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,573.56,437.27
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,480.4,368.58
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,390.92,298.87
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,228.12,166.59
