Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,31.88,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,13.93,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,27.35,16.26
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,43.76,30.94
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,60.06,45.11
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,76.97,59.5
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,91.09,71.2
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,98.84,77.33
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,109.2,85.46
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,85.55,65.51
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,71.08,53.25
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,107.65,82.55
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,144.3,111.19
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,103.83,78.33
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,73.07,53.4
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,132.77,71.53
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,186.95,102.62
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,241.21,142.31
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,296.23,186.22
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,351.22,231.2
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,406.12,275.68
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,459.54,318.19
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,512.4,359.05
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,562.69,396.8
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,611.19,432.07
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,657.61,466.08
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,702.48,498.32
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,711.44,501.77
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,697.93,489.46
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,778.87,548.79
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,848.25,597.62
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,873.75,614.46
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,895.97,629.56
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,926.35,649.73
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,941.39,660.18
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,949.07,666.22
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,953.12,670.16
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,950.35,671.1
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,944.02,669.96
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,930.57,663.0
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,913.77,654.02
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,830.58,602.38
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,729.59,536.2
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,757.26,558.82
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,789.16,582.29
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,734.76,547.39
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,679.42,511.32
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,609.42,463.55
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,540.04,414.07
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,439.97,338.63
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,353.16,269.66
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,239.02,173.34
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,110.52,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,36.39,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,15.37,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,30.12,18.46
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,40.88,28.64
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,51.76,38.29
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,59.7,45.17
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,67.45,51.65
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,71.33,54.56
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,73.29,55.77
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,75.66,57.39
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,77.9,58.87
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,77.99,58.46
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,78.07,58.06
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,86.57,64.58
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,87.05,64.61
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,132.98,73.23
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,185.75,103.23
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,258.98,162.88
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,324.06,217.29
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,373.26,253.75
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,425.03,291.72
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,457.98,316.27
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,508.67,354.46
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,558.88,391.07
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,606.1,424.13
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,651.38,456.44
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,695.34,487.15
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,735.44,513.57
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,773.33,537.99
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,807.01,560.25
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,838.05,580.16
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,862.73,596.12
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,884.16,610.17
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,908.6,625.37
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,921.94,633.74
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,922.21,634.74
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,918.66,633.66
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,912.93,632.29
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,903.8,628.95
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,886.14,619.56
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,865.32,608.31
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,832.93,590.55
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,788.86,565.09
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,744.15,537.71
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,698.12,508.99
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,638.42,470.91
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,578.7,431.41
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,504.2,379.83
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,413.26,314.57
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,325.08,248.21
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,241.72,182.46
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,131.11,91.98
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.49,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,14.47,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,28.22,16.86
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,44.92,32.08
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,61.73,46.87
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,59.09,44.92
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,56.8,43.02
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,57.62,43.63
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,58.04,43.83
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,105.63,83.48
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,141.46,112.52
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,165.11,130.93
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,187.73,148.19
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,200.5,157.73
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,212.82,166.86
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,228.22,168.17
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,242.86,178.0
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,276.77,201.37
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,314.83,227.96
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,331.55,239.6
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,362.6,261.71
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,400.73,288.97
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,442.71,318.95
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,462.76,333.62
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,481.86,347.5
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,402.5,292.32
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,306.44,223.78
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,374.9,273.7
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,446.65,324.31
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,458.22,332.26
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,469.77,340.64
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,403.4,294.13
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,332.9,244.08
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,471.54,345.27
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,601.81,436.0
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,541.01,393.22
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,456.89,335.0
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,237.92,178.15
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,28.25,16.74
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,21.15,11.25
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,14.08,5.64
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,20.28,10.69
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,26.49,15.78
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,67.27,48.69
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,115.22,87.07
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,99.45,74.91
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,83.54,62.52
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,67.97,50.05
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,52.18,37.17
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,37.24,24.78
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,23.94,13.63
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,14.0,4.9
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,14.09,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,27.54,16.34
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,42.18,30.0
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,56.98,43.22
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,69.05,53.86
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,80.81,63.97
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,102.29,81.99
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,124.0,99.84
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,134.37,108.14
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,141.61,113.76
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,149.8,119.9
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,169.63,135.54
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,178.08,141.98
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,204.29,162.82
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,219.69,159.44
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,254.91,182.1
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,241.37,176.56
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,213.17,159.95
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,244.5,183.39
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,287.96,215.89
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,315.09,236.03
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,343.89,257.38
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,411.83,307.73
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,495.55,369.29
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,560.52,417.61
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,638.05,474.6
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,584.92,434.71
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,514.51,381.86
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,584.89,434.31
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,669.59,495.34
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,579.5,429.81
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,476.9,354.65
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,496.23,369.82
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,533.75,397.28
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,521.22,388.7
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,507.36,379.44
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,566.77,426.39
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,647.48,487.48
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,408.57,313.13
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,156.9,118.66
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,278.46,216.35
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,413.76,321.18
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,330.38,257.97
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,268.14,210.2
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,237.91,187.76
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,207.15,164.29
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,173.73,137.89
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,139.95,110.47
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,102.26,78.89
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,55.44,39.49
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,31.43,18.05
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.23,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.46,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,4.51,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,6.57,0.04
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,9.04,2.24
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,11.52,4.42
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,65.75,51.44
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,113.42,91.93
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,83.77,66.37
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,48.91,36.42
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,48.94,36.24
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,48.97,36.05
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,86.45,67.43
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,121.0,95.89
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,175.43,133.4
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,215.62,162.88
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,229.16,172.79
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,242.78,182.93
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,209.83,158.09
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,158.79,119.14
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,133.91,99.95
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,107.88,79.67
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,150.03,112.38
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,192.93,145.21
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,195.03,146.71
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,197.14,148.33
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,159.85,119.52
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,121.48,89.75
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,97.76,71.42
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,73.81,52.73
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,141.58,105.75
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,211.34,159.25
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,161.98,121.64
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,112.23,83.29
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,117.15,87.38
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,122.18,91.51
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,189.69,144.66
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,261.89,200.49
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,190.97,146.02
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,120.78,91.19
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,95.47,71.46
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,70.64,51.8
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,119.77,92.08
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,176.2,137.75
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,151.31,118.28
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,126.36,98.57
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,101.79,78.58
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,77.02,58.03
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,55.96,40.42
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,33.67,21.63
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,18.17,7.77
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.29,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,3.7,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.12,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,77.79,61.25
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,141.75,114.56
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,149.79,120.45
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,157.66,126.25
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,168.75,134.88
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,179.71,143.34
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,201.09,151.94
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,238.47,178.59
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,270.97,201.59
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,307.14,227.6
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,328.44,243.09
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,349.82,258.53
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,360.28,266.47
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,369.37,273.2
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,378.58,279.84
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,387.15,285.89
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,351.88,260.4
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,311.19,230.81
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,364.92,269.8
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,420.68,309.14
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,498.02,364.83
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,573.83,418.53
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,537.05,392.78
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,481.71,354.42
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,307.85,230.32
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,124.55,91.99
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,167.15,125.52
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,211.6,159.83
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,297.62,226.0
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,374.4,284.18
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,357.85,272.61
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,340.75,260.96
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,343.34,265.11
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,345.48,268.91
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,216.86,169.42
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,83.35,62.19
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,71.28,52.87
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,59.14,43.21
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,48.03,34.14
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,37.21,25.16
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,27.24,16.8
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,17.3,8.37
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,9.87,1.48
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,13.23,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.98,13.21
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.1,22.35
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,43.5,31.68
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,64.29,49.76
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,88.0,70.07
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,106.59,85.53
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,120.53,96.77
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,140.38,112.94
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,155.52,124.99
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,164.65,131.74
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,180.0,143.5
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,192.49,153.11
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,204.35,162.17
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,231.1,168.84
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,264.72,190.0
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,295.44,213.14
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,324.8,236.26
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,353.67,258.24
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,382.57,280.06
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,422.13,309.46
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,457.95,336.29
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,457.24,336.76
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,441.15,325.41
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,453.74,334.79
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,461.67,340.64
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,491.51,361.74
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,521.66,382.84
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,444.32,327.4
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,366.12,270.49
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,481.74,356.08
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,592.4,435.58
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,355.52,266.21
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,94.11,67.88
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,368.98,281.11
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,662.53,492.83
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,384.21,291.35
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,101.16,73.89
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,98.62,72.41
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,96.12,70.67
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,155.51,118.3
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,240.58,185.38
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,111.1,84.15
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,14.85,6.45
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,12.77,4.83
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,10.7,3.17
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,8.63,1.49
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,6.57,0.0
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,4.51,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.01,5.33
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,27.28,17.53
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,40.18,28.98
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,54.72,41.74
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,69.11,54.17
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,64.49,50.0
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,58.88,44.95
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,102.97,82.06
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,143.65,115.55
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,160.87,128.98
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,166.66,132.98
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,181.18,144.32
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,203.7,161.98
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,229.85,168.89
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,259.08,188.46
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,260.05,191.61
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,247.86,185.21
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,299.99,221.45
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,386.69,283.61
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,390.78,287.95
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,396.44,292.89
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,435.85,321.57
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,487.49,358.73
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,508.85,373.93
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,529.93,388.91
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,565.19,413.54
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,602.01,438.93
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,596.63,434.78
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,588.22,428.74
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,628.78,458.43
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,684.53,497.65
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,408.87,305.72
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,117.51,86.32
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,91.56,66.76
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,65.9,46.74
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,117.31,87.38
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,171.92,130.02
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,159.73,120.75
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,147.49,111.53
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,86.52,63.84
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,30.63,19.21
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,83.26,62.01
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,147.63,113.75
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,126.37,97.11
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,105.1,80.31
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,85.53,64.57
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,65.46,48.11
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,46.59,32.44
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,26.67,15.75
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,14.85,4.34
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,11.95,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,22.67,11.85
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,39.6,27.76
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,56.3,42.56
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,71.48,55.88
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,87.26,69.44
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,102.94,82.46
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,118.27,94.92
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,94.03,74.08
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,76.98,59.41
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,122.5,96.83
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,179.09,142.39
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,169.15,133.81
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,182.24,143.99
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,203.1,150.12
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,261.07,188.43
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,244.95,162.74
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,290.14,188.31
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,346.98,243.9
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,386.52,281.29
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,431.6,314.66
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,483.64,353.48
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,464.54,341.35
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,439.64,323.43
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,509.78,375.03
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,592.5,434.79
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,640.56,469.66
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,695.33,509.03
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,680.64,497.94
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,664.58,485.89
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,605.95,444.51
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,551.73,405.5
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,620.92,457.15
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,709.79,520.64
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,658.17,483.98
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,583.3,431.7
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,773.7,572.91
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,923.15,676.19
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,861.04,634.63
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,779.15,579.6
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,814.29,606.32
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,835.26,620.96
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,795.98,595.54
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,754.56,568.89
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,695.19,530.2
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,635.13,489.82
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,559.98,436.96
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,479.94,377.73
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,379.59,299.92
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,285.94,221.81
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,162.29,98.14
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,11.92,4.43
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.92
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,16.48
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,22.98
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,43.44,31.89
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,53.87,40.7
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,64.32,49.43
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,74.56,57.88
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,74.82,57.74
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,74.87,57.45
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,92.2,71.66
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,109.07,85.36
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,119.0,88.9
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,129.25,96.42
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,153.7,114.99
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,178.69,133.86
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,177.71,132.94
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,176.53,131.95
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,186.93,139.8
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,197.57,147.81
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,228.64,170.92
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,260.45,194.28
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,296.56,220.96
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,335.35,249.35
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,345.34,256.59
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,355.5,264.07
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,312.82,233.33
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,258.94,193.95
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,231.99,174.02
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,204.35,153.33
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,208.09,156.36
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,211.93,159.42
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,213.19,160.61
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,214.59,161.95
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,202.42,153.21
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,190.11,144.35
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,161.29,122.27
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,132.27,99.83
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,120.44,90.89
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,108.56,81.8
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,298.44,235.12
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,483.08,374.32
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,434.66,338.2
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,385.94,303.04
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,387.63,305.62
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,403.4,316.48
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,288.85,226.59
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,198.55,151.93
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,102.52,55.38
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
