Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,8.21,0.61
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,16.88,8.76
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,16.56
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,35.96,25.79
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,46.36,34.91
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,49.69,37.66
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,53.03,40.33
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,71.51,56.01
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,88.95,70.58
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,120.13,96.34
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,150.06,120.59
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,137.09,109.44
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,123.13,97.61
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,155.39,118.02
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,188.49,142.72
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,219.9,165.98
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,239.82,180.33
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,263.78,197.39
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,289.05,215.1
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,276.69,205.62
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,268.02,198.88
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,282.79,208.59
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,297.96,218.06
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,327.49,240.37
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,361.79,265.92
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,398.76,293.44
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,438.01,322.52
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,536.98,394.77
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,646.47,472.52
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,614.53,450.87
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,589.05,434.11
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,633.68,469.17
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,696.65,516.16
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,563.96,422.33
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,423.68,319.98
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,380.24,288.96
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,335.33,255.94
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,245.27,188.07
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,177.17,135.48
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,202.85,157.06
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,250.17,195.36
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,156.1,121.28
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,83.73,62.89
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,71.18,52.96
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,58.56,42.77
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,46.79,33.11
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,35.55,23.74
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,25.17,15.0
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,14.82,6.19
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,7.39,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.46,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.1,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,5.75,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,7.4,0.77
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,9.05,2.18
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,10.71,3.57
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,9.48,2.48
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,8.25,1.4
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,98.19,77.1
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,170.49,135.92
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,192.47,153.13
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,200.16,158.83
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,223.14,165.28
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,252.91,184.73
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,289.52,208.63
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,322.95,231.65
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,358.81,259.48
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,395.38,287.7
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,440.67,321.75
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,486.69,356.8
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,521.2,383.51
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,546.3,402.73
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,614.88,456.05
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,695.72,518.49
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,738.17,548.54
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,778.52,575.74
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,777.37,571.77
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,748.7,547.8
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,776.3,568.1
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,802.21,586.89
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,791.41,580.02
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,776.85,570.82
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,774.79,570.72
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,770.0,568.77
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,871.26,644.77
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,950.51,698.92
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,934.57,689.54
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,915.28,678.74
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,887.63,662.51
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,862.9,648.25
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,818.92,619.59
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,773.11,589.38
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,713.75,549.73
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,653.74,508.36
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,571.71,449.14
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,491.12,388.15
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,379.68,300.5
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,281.84,217.16
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,145.12,59.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,13.23,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,24.14,11.94
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,35.85,24.46
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,47.62,35.09
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,55.39,42.09
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,64.84,50.3
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,67.68,52.56
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,70.55,54.73
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,104.56,83.06
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,147.29,118.08
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,105.39,82.73
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,80.42,61.62
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,80.7,61.66
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,80.93,61.66
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,115.15,64.56
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,178.35,100.52
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,234.08,141.68
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,290.69,188.51
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,345.86,235.6
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,401.54,283.11
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,456.52,329.88
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,510.95,375.11
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,563.05,416.69
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,613.89,456.06
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,662.29,493.53
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,708.98,528.91
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,751.84,559.77
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,792.4,587.2
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,828.83,611.99
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,862.4,634.74
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,890.28,653.91
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,914.83,670.91
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,934.09,684.14
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,949.77,695.1
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,955.8,699.79
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,958.12,702.24
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,967.73,710.83
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,961.55,709.02
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,945.44,699.74
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,925.91,688.46
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,898.29,672.19
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,874.01,658.17
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,828.1,627.93
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,780.33,596.08
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,720.99,555.99
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,660.92,514.12
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,576.68,452.76
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,493.87,389.62
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,380.14,299.8
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,279.3,213.36
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,142.44,40.81
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,11.52,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,22.32,10.3
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,30.38,19.86
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,38.39,27.21
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,43.57,31.95
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,48.68,36.44
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,54.76,41.52
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,56.58,42.84
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,58.89,44.54
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,61.12,46.15
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,61.83,46.46
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,72.02,54.66
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,73.25,55.49
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,74.35,56.22
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,112.18,60.87
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,169.92,91.64
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,227.91,134.13
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,286.49,182.21
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,344.35,231.52
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,402.07,280.54
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,458.58,328.29
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,514.29,374.19
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,567.45,417.0
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,618.53,457.03
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,666.85,493.99
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,713.24,528.65
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,755.81,558.88
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,795.81,585.24
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,832.15,609.64
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,865.53,631.96
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,782.16,572.69
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,651.66,475.91
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,813.79,598.26
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,951.5,694.24
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,955.81,696.93
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,956.34,698.27
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,966.23,705.98
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,960.47,703.48
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,943.72,693.99
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,923.55,682.39
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,895.76,666.21
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,864.99,647.96
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,828.56,624.37
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,784.31,595.06
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,725.71,555.63
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,666.42,514.48
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,581.1,452.79
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,497.38,389.41
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,384.5,301.05
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,285.2,215.83
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,143.12,17.59
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,11.1,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,21.45,9.39
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,31.66,21.01
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,41.61,30.09
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,47.39,35.31
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,53.07,40.21
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,56.89,43.34
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,60.61,46.28
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,62.98,48.11
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,71.35,54.97
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,72.23,55.37
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,73.08,55.75
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,73.72,56.09
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,74.29,56.38
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,119.86,68.4
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,175.5,97.49
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,231.85,138.62
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,288.87,185.31
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,345.56,233.01
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,402.3,280.45
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,457.63,326.39
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,512.27,370.47
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,564.66,410.94
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,615.85,449.17
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,663.83,484.87
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,709.9,518.32
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,752.38,548.56
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,792.39,575.25
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,828.55,598.85
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,861.76,620.46
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,889.17,637.03
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,913.17,651.44
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,932.32,665.47
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,947.86,677.42
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,856.4,619.35
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,711.27,518.76
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,657.43,483.41
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,579.85,430.46
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,504.17,377.49
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,427.17,322.1
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,432.31,328.95
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,435.77,334.22
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,445.49,344.2
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,472.49,366.43
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,429.99,336.17
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,386.43,304.63
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,454.59,358.67
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,499.58,390.52
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,390.65,304.74
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,287.4,215.96
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,142.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,11.95,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,21.9,9.25
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,34.33,23.12
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,46.82,34.38
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,55.28,41.98
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,63.53,49.17
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,70.69,55.09
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,75.53,58.89
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,78.53,61.18
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,81.38,63.32
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,82.28,63.68
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,83.12,64.0
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,129.56,101.75
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,179.41,141.17
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,204.56,144.43
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,244.5,166.55
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,271.64,184.36
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,312.71,215.0
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,364.99,256.29
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,402.98,286.26
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,437.08,312.62
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,470.94,338.38
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,522.37,375.93
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,576.59,415.27
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,604.75,436.09
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,630.81,455.27
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,671.21,483.19
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,711.51,510.55
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,780.93,561.73
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,837.04,602.06
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,874.1,626.9
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,897.97,643.51
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,751.51,545.39
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,555.96,406.29
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,498.71,367.77
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,418.41,311.01
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,705.19,525.46
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,931.93,681.8
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,815.9,604.82
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,661.27,497.11
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,605.37,460.48
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,548.51,421.54
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,509.93,395.26
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,469.87,367.25
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,425.94,336.05
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,381.23,303.25
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,326.62,261.14
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,272.32,217.53
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,205.12,161.49
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,139.14,102.65
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,67.59,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,11.1,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,20.13,7.66
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,31.85,21.12
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,43.37,31.58
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,51.25,38.63
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,60.36,46.46
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,65.24,50.46
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,69.95,54.18
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,72.86,56.42
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,75.63,58.5
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,76.82,59.11
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,77.92,59.65
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,78.48,59.79
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,87.11,66.55
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,119.54,70.08
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,173.49,98.29
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,227.5,136.88
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,282.66,181.02
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,337.93,227.15
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,393.38,273.44
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,425.9,305.5
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,438.4,318.34
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,505.2,367.09
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,600.12,436.75
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,646.41,470.92
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,691.11,503.55
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,622.21,453.24
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,506.42,367.98
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,516.63,376.43
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,526.1,383.61
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,644.61,469.92
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,771.61,559.05
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,723.39,525.3
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,684.08,498.16
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,710.26,519.09
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,734.85,538.6
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,836.15,613.19
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,921.76,672.14
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,903.01,660.84
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,881.07,648.54
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,849.44,630.14
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,815.12,609.83
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,768.84,580.3
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,720.72,548.98
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,657.24,506.19
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,586.06,456.35
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,505.42,396.76
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,427.5,336.37
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,323.72,253.1
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,227.36,166.87
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,77.85,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,10.67,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,19.34,6.62
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,32.18,21.32
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,44.73,32.69
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,53.26,40.32
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,61.59,47.51
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,68.23,53.04
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,72.82,56.66
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,75.59,58.79
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,78.24,60.78
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,78.68,60.79
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,79.12,60.81
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,79.93,61.27
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,89.02,68.59
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,117.92,69.74
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,170.28,96.58
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,224.6,136.11
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,279.96,181.48
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,335.09,228.03
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,395.32,278.3
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,436.1,316.76
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,457.05,335.96
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,490.61,360.81
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,524.83,385.66
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,602.94,445.54
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,688.02,511.0
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,728.88,541.12
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,767.61,569.5
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,801.58,592.77
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,832.8,614.11
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,859.3,632.52
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,893.78,656.38
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,911.28,668.64
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,925.21,678.76
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,926.67,681.03
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,924.13,680.89
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,918.56,679.74
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,916.82,681.36
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,902.3,673.13
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,884.4,662.79
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,853.7,644.5
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,820.31,624.26
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,776.91,595.73
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,731.54,565.34
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,669.45,521.83
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,606.82,476.56
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,524.77,414.99
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,440.55,348.94
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,333.65,262.29
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,234.65,170.63
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,82.19,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,10.67,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,19.35,6.05
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,30.73,20.05
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.93,30.27
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,58.81,45.16
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,79.72,63.29
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,67.44,52.58
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,64.4,49.74
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,67.23,51.86
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,69.93,53.82
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,69.27,52.93
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,75.32,57.69
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,125.33,98.87
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,183.22,145.75
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,146.58,97.63
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,170.29,95.71
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,225.16,135.71
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,280.83,181.65
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,288.13,204.23
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,283.06,211.07
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,315.15,234.9
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,349.65,260.44
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,352.13,262.4
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,353.32,263.39
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,402.97,300.3
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,456.78,339.95
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,469.52,348.8
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,482.07,357.61
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,555.4,412.22
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,637.24,472.08
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,478.6,357.34
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,290.94,217.28
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,635.57,483.11
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,924.49,688.45
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,931.15,692.32
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,934.17,695.67
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,930.83,695.61
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,935.64,701.31
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,920.43,692.42
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,901.86,681.46
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,873.95,664.77
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,843.15,646.1
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,806.81,622.24
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,763.51,593.01
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,704.08,551.66
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,644.22,508.59
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,564.26,447.48
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,486.2,385.02
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,375.06,294.78
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,271.64,194.58
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,99.79,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,17.87,4.55
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,29.3,18.82
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,40.56,29.09
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,60.31,46.44
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,81.62,64.9
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,87.98,70.14
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,97.0,77.44
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,122.94,98.8
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,150.39,120.99
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,103.33,81.32
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,78.61,60.39
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,125.72,99.11
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,181.53,144.17
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,146.78,97.97
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,162.7,90.38
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,218.16,130.67
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,281.88,182.46
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,337.17,237.68
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,383.03,280.43
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,408.38,300.39
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,432.65,319.19
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,462.73,341.9
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,493.87,365.19
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,363.79,271.3
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,209.44,155.75
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,439.1,330.51
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,688.03,509.86
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,420.32,316.9
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,114.32,83.27
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,197.68,147.77
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,284.69,213.53
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,542.5,408.91
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,785.16,582.58
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,729.31,542.4
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,687.24,512.8
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,700.72,524.62
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,711.83,534.58
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,783.17,588.26
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,838.14,628.53
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,673.35,512.98
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,500.71,386.38
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,425.95,332.61
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,372.14,292.59
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,329.36,260.84
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,286.23,227.85
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,235.45,187.48
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,184.85,145.93
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,125.73,96.15
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,51.52,31.62
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,19.52,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
