Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,9.39,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,17.69,3.75
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,33.76,22.49
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,49.87,36.99
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,58.51,44.79
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,67.58,52.63
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,89.88,71.46
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,112.49,90.13
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,121.4,97.03
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,133.78,106.7
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,157.53,125.53
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,173.72,137.94
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,122.87,96.19
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,84.6,64.64
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,159.97,108.44
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,241.86,168.75
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,279.84,196.69
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,316.23,225.4
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,353.48,253.8
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,392.35,283.4
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,428.64,311.48
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,465.78,339.8
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,522.42,381.79
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,596.79,437.47
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,643.38,472.37
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,688.43,505.5
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,670.38,490.39
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,624.88,455.22
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,730.01,533.94
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,833.19,608.63
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,858.66,625.27
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,880.83,640.36
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,896.31,650.84
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,908.22,659.13
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,914.06,663.62
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,916.27,665.94
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,916.54,666.81
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,906.21,660.91
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,888.16,650.55
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,866.89,638.19
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,834.23,618.73
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,798.93,597.35
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,751.55,566.2
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,702.36,533.3
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,636.27,488.21
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,563.78,436.88
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,480.19,375.01
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,399.67,312.27
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,292.69,225.6
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,188.49,123.23
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,62.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.05,2.59
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,30.66,19.76
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,43.96,31.8
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,53.56,40.36
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,62.9,48.42
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,69.07,53.53
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,75.95,59.09
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,79.31,61.57
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,82.51,63.86
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,83.73,64.48
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,84.87,65.05
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,85.45,65.31
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,85.94,65.51
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,120.92,73.43
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,173.11,99.22
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,227.02,137.47
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,282.15,181.67
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,341.11,237.61
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,378.75,273.15
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,424.63,304.83
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,498.38,359.67
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,549.15,398.87
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,598.59,435.97
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,645.47,470.96
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,690.7,503.96
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,732.26,534.0
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,771.52,561.97
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,768.65,557.13
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,747.77,539.94
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,766.4,553.74
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,782.7,565.73
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,737.18,535.8
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,701.21,511.92
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,757.7,553.64
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,798.4,584.28
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,677.39,500.07
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,553.35,412.03
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,348.22,263.73
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,115.06,84.72
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,124.92,93.24
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,136.17,102.57
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,119.67,90.14
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,103.04,77.44
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,85.61,63.87
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,67.91,49.8
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,51.58,36.55
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,34.82,22.69
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,22.29,12.14
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,9.87,0.75
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.85,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,4.92,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,8.21,1.39
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,12.75,5.41
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,17.29,9.41
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,60.41,46.61
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,98.9,79.08
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,100.53,79.96
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,101.83,80.56
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,136.68,108.92
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,159.78,127.08
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,172.11,136.29
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,184.08,145.11
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,209.84,156.39
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,242.75,178.32
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,260.85,191.25
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,278.14,204.05
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,267.36,196.42
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,261.12,192.01
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,319.38,233.75
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,387.64,282.2
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,451.64,327.49
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,522.52,377.57
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,539.95,390.09
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,554.81,400.85
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,648.25,468.22
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,751.53,540.55
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,695.94,499.73
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,607.44,436.87
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,737.2,530.53
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,857.22,614.09
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,869.61,622.42
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,878.52,629.7
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,890.16,639.46
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,898.09,646.75
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,889.47,644.35
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,877.39,639.96
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,858.11,629.64
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,835.64,617.25
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,800.02,596.32
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,761.78,573.4
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,703.69,535.07
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,654.01,501.92
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,587.01,455.5
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,520.67,407.84
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,433.92,342.15
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,350.71,275.83
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,232.62,179.48
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,128.21,72.0
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,44.28,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,8.96,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,16.6,0.53
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,30.97,20.09
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,45.33,33.21
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,55.22,42.12
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,64.84,50.5
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,70.98,55.51
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,78.31,61.35
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,81.56,63.73
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,84.67,65.95
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,121.35,95.93
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,161.09,127.71
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,172.29,136.2
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,182.79,144.15
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,218.07,159.1
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,251.64,179.79
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,282.63,202.1
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,312.9,225.19
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,341.9,246.96
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,370.89,268.58
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,289.28,211.99
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,193.78,142.74
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,170.83,125.53
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,146.91,107.32
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,379.65,281.61
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,639.84,464.3
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,661.1,478.09
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,679.7,491.6
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,598.23,434.5
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,488.88,356.55
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,464.2,340.08
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,437.18,321.27
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,570.96,420.16
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,712.31,520.48
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,812.2,592.92
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,901.68,656.18
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,707.29,523.93
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,477.7,358.37
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,675.31,508.84
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,837.05,625.64
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,801.44,603.28
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,763.22,580.29
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,701.41,538.92
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,648.56,503.08
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,580.86,455.26
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,513.91,406.22
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,422.85,335.82
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,335.79,265.33
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,219.11,168.95
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,112.38,54.73
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,38.34,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,32.02,20.7
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,48.59,35.66
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,59.92,45.75
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,71.42,55.66
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,79.31,62.22
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,86.92,68.36
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,92.45,72.75
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,97.73,76.89
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,101.29,79.4
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,103.28,80.59
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,103.99,80.74
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,104.6,80.82
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,127.28,80.88
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,177.89,105.99
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,229.66,142.43
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,282.96,184.87
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,335.83,228.43
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,389.6,272.68
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,437.21,314.52
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,464.73,338.05
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,521.82,381.04
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,596.13,437.42
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,641.99,471.91
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,686.26,504.62
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,674.92,493.28
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,637.69,463.2
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,735.44,536.41
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,830.5,605.81
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,740.8,540.75
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,606.29,443.18
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,768.32,564.09
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,904.15,660.59
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,799.89,588.89
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,670.49,496.4
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,785.64,583.12
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,887.62,655.68
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,867.78,643.41
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,844.72,629.91
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,808.5,608.05
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,769.7,584.17
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,719.58,551.8
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,659.54,511.44
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,591.62,463.37
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,524.51,414.08
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,436.15,346.09
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,351.46,277.3
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,244.85,187.65
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,114.17,44.44
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,39.95,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,8.54,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,15.58,0.0
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,26.84,16.45
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,36.96,25.9
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,42.9,31.35
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,48.76,36.49
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,64.67,50.03
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,93.95,74.65
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,116.54,93.17
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,138.68,111.0
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,87.48,67.92
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,64.4,48.39
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,113.47,88.79
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,171.79,135.96
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,188.78,134.93
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,214.26,145.77
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,262.64,186.2
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,296.87,217.38
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,325.93,238.89
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,356.43,261.5
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,403.27,295.79
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,451.23,331.37
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,428.16,315.47
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,389.21,286.89
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,428.99,316.3
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,474.34,349.38
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,620.29,460.4
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,770.31,571.82
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,725.95,536.04
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,641.13,471.24
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,769.79,568.85
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,880.66,647.85
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,760.73,563.08
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,582.82,431.94
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,560.8,417.85
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,536.92,401.63
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,526.94,396.72
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,515.6,390.8
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,447.45,340.96
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,357.0,273.8
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,385.67,298.11
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,391.91,305.48
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,360.44,282.69
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,327.76,258.69
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,479.23,380.51
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,586.93,462.53
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,494.92,391.42
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,405.54,319.77
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,278.45,213.3
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,146.46,38.06
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,49.67,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,8.54,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,15.81,0.0
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,28.07,17.3
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,40.44,28.7
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,48.43,36.01
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,57.82,44.26
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,60.61,46.56
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,63.47,48.79
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,91.91,72.54
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,123.48,98.43
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,73.44,56.23
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,23.17,13.87
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,40.13,27.96
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,72.85,54.87
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,106.05,62.47
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,160.44,87.47
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,188.78,123.18
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,218.2,162.35
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,279.13,205.64
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,349.5,256.0
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,399.2,289.0
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,495.0,360.17
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,546.58,401.95
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,596.72,441.71
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,644.3,478.53
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,689.92,513.06
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,631.97,468.32
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,527.55,388.35
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,510.36,376.53
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,478.58,353.85
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,699.34,520.6
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,885.71,652.69
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,902.38,663.56
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,915.41,673.21
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,914.29,673.57
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,904.71,668.5
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,895.98,665.3
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,883.75,659.85
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,863.86,648.18
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,840.8,634.4
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,804.58,612.02
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,765.82,587.61
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,712.28,550.98
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,648.7,506.27
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,577.37,454.99
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,507.26,402.67
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,408.31,324.44
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,314.46,246.97
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,190.4,143.19
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,60.86,0.34
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,20.93,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,15.75,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,29.12,18.02
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,42.48,30.4
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,51.45,38.49
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,60.25,46.14
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,67.75,52.44
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,72.79,56.48
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,100.75,79.82
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,134.41,107.53
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,99.29,77.79
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,80.0,61.38
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,80.58,61.54
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,81.1,61.64
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,110.71,67.56
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,163.72,92.36
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,244.69,162.1
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,316.59,227.39
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,328.84,229.35
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,385.54,269.26
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,417.21,301.86
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,425.92,312.42
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,435.06,319.99
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,440.97,324.76
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,470.67,346.68
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,501.82,369.48
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,634.1,469.07
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,768.14,567.78
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,802.43,590.46
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,833.78,611.66
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,858.66,628.73
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,880.13,643.62
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,896.66,655.1
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,920.68,671.7
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,922.28,673.53
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,919.95,673.08
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,913.44,669.77
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,903.29,664.22
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,738.68,553.08
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,556.83,420.97
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,684.97,520.54
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,793.64,599.4
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,738.91,562.6
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,682.69,524.97
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,610.72,474.35
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,533.51,417.82
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,435.58,342.91
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,342.72,267.65
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,191.34,142.24
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,26.13,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.68,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,14.67,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,31.11,19.58
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,47.72,34.79
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,58.62,44.68
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,69.6,54.34
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,73.05,57.19
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,78.12,61.25
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,81.09,63.42
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,83.97,65.47
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,81.37,62.9
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,79.13,60.68
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,79.8,60.9
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,88.64,67.84
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,107.93,65.31
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,161.31,89.35
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,217.68,128.77
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,275.14,175.04
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,337.53,226.79
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,393.6,274.01
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,448.53,320.34
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,502.83,365.12
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,554.77,406.2
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,605.39,445.0
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,652.78,481.33
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,698.27,515.45
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,739.59,546.1
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,778.34,574.23
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,813.08,597.92
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,844.85,619.58
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,869.65,635.3
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,890.97,648.75
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,907.33,661.42
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,931.28,679.32
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,936.08,683.56
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,937.05,685.58
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,930.14,682.31
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,919.51,676.78
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,898.08,664.17
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,879.67,653.72
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,845.63,633.14
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,808.98,610.58
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,755.25,575.62
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,700.03,538.73
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,627.4,488.41
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,554.8,435.83
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,447.66,353.6
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,352.58,276.37
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,229.85,170.14
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,76.73,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.12,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,31.67,19.92
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,49.47,36.23
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,62.65,48.09
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,74.15,58.23
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,79.09,62.35
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,84.0,66.25
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,89.06,70.16
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,95.0,74.72
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,92.05,71.82
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,89.5,69.3
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,90.0,69.33
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,90.43,69.32
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,107.63,66.23
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,167.06,95.42
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,221.62,133.4
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,277.41,178.14
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,331.77,223.47
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,387.45,270.09
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,442.38,316.25
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,498.12,361.85
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,550.11,402.93
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,602.08,442.86
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,649.78,479.47
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,695.5,513.82
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,737.51,544.87
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,777.03,573.07
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,811.44,596.31
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,842.8,617.44
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,869.26,635.52
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,892.31,651.42
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,908.64,662.73
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,921.29,671.77
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,925.67,675.8
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,937.56,685.05
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,932.07,684.03
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,922.89,680.83
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,904.18,670.03
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,882.09,657.09
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,849.34,637.34
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,819.88,619.7
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,770.5,586.83
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,719.56,552.2
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,649.31,504.24
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,579.24,454.04
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,481.47,379.09
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,386.94,302.62
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,254.4,186.38
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,75.28,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
