Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,13.39,0.0
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,27.21,17.58
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,34.03,24.38
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,40.82,30.72
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,48.9,37.98
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,53.31,41.8
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,56.27,44.22
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,59.18,46.53
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,61.16,47.88
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,63.09,49.16
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,73.25,57.58
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,75.31,59.02
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,79.34,62.13
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,138.89,75.78
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,198.54,114.3
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,258.76,162.13
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,318.14,212.55
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,377.09,263.07
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,434.65,312.19
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,491.21,359.17
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,544.7,402.38
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,596.6,442.93
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,645.59,480.47
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,692.23,515.29
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,734.3,545.64
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,773.49,573.19
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,807.85,596.02
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,838.84,616.61
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,864.51,633.87
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,886.5,648.85
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,901.72,660.2
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,913.05,669.28
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,917.23,673.94
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,917.5,676.32
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,909.68,672.98
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,898.14,667.42
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,887.27,662.44
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,863.19,648.61
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,826.0,625.86
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,786.15,600.77
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,729.92,562.08
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,672.28,520.73
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,594.85,464.25
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,513.13,400.31
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,385.14,292.48
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,244.35,7.43
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,98.16,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.28,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,6.56,0.0
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,11.09,4.1
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,15.63,8.26
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,20.18,12.35
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,24.74,16.35
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,25.58,17.01
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,26.43,17.64
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,43.89,32.64
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,61.42,47.37
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,67.3,52.06
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,73.19,56.74
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,148.45,118.89
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,216.07,161.16
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,241.23,178.68
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,266.65,197.71
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,293.42,218.09
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,310.08,230.77
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,367.32,267.23
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,477.47,346.47
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,495.61,363.38
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,487.19,358.16
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,430.45,318.5
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,356.44,264.8
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,452.29,335.3
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,560.87,411.61
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,571.5,418.7
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,580.45,425.54
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,724.49,531.16
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,854.26,619.38
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,793.78,580.38
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,700.68,516.41
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,655.75,488.64
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,624.93,469.08
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,473.71,361.66
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,320.3,247.0
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,235.68,182.84
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,136.5,104.55
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,119.72,91.87
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,102.81,78.67
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,85.48,64.76
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,67.82,50.33
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,50.93,36.43
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,33.39,21.71
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,19.82,9.87
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,3.84,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,14.81,0.0
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,29.42,19.16
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,42.11,31.2
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,52.53,40.75
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,59.09,46.62
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,65.49,52.12
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,69.23,55.02
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,72.88,57.75
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,75.87,59.86
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,78.74,61.83
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,79.75,62.34
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,80.73,62.84
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,90.44,70.63
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,146.6,84.73
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,203.01,120.19
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,260.54,164.44
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,317.49,211.61
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,374.44,259.35
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,429.27,305.5
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,483.45,350.17
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,536.88,392.38
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,590.28,433.59
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,638.26,470.36
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,683.97,504.56
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,725.42,535.4
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,764.02,563.75
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,797.28,586.39
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,827.21,606.47
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,852.06,622.52
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,873.3,636.29
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,887.31,646.26
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,897.47,653.96
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,897.12,655.54
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,902.77,661.34
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,892.92,657.89
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,879.34,652.22
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,854.87,638.03
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,827.07,621.55
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,785.5,595.22
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,747.78,570.95
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,687.74,529.83
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,626.85,486.24
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,537.05,419.83
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,449.28,350.46
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,319.33,238.0
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,171.95,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,14.8,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,29.36,18.83
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,39.48,28.62
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,51.66,39.62
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,58.23,45.47
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,64.64,50.96
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,68.76,54.19
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,72.77,57.22
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,73.42,57.33
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,74.15,57.51
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,75.34,58.19
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,84.02,65.13
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,84.54,65.22
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,138.94,78.44
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,194.98,113.61
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,252.09,157.88
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,308.08,204.48
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,364.5,252.23
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,420.01,299.44
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,476.54,346.36
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,485.37,357.52
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,466.59,344.92
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,559.4,415.24
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,667.31,496.17
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,707.4,524.96
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,744.82,551.71
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,777.29,575.42
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,806.55,595.64
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,829.88,612.11
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,849.65,626.36
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,862.39,635.75
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,871.35,642.85
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,871.09,644.31
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,866.98,643.44
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,854.83,637.95
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,845.08,634.25
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,817.57,617.43
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,787.01,598.45
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,743.28,569.62
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,697.33,538.52
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,632.59,492.9
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,567.05,444.72
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,475.65,375.14
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,385.85,302.71
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,266.15,195.17
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,93.21,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,15.75,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,30.88,19.62
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,43.47,31.54
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,56.05,42.83
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,48.55,36.52
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,43.02,31.7
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,51.77,39.19
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,60.55,46.58
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,104.63,83.72
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,140.46,113.2
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,154.96,124.81
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,177.5,142.98
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,157.2,125.65
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,154.89,117.61
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,192.96,145.91
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,242.21,182.58
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,275.06,206.31
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,311.93,233.36
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,363.78,267.49
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,461.98,340.43
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,481.6,358.91
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,478.98,357.92
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,515.78,386.16
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,554.06,415.14
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,546.35,409.73
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,524.75,394.12
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,656.77,495.31
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,781.7,588.33
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,804.28,602.15
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,823.46,614.28
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,835.51,622.85
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,843.89,629.1
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,843.95,629.86
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,840.3,628.31
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,827.48,620.68
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,816.63,614.56
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,790.73,597.22
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,761.9,577.87
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,718.57,548.91
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,673.21,517.81
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,609.18,472.36
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,544.56,424.57
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,451.79,353.58
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,359.7,279.3
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,239.21,169.61
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,67.16,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,14.78,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,29.24,18.06
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,40.05,28.47
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,50.68,38.03
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,58.63,45.03
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,63.9,49.49
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,67.67,52.51
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,71.36,55.37
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,103.34,81.93
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,138.0,110.18
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,156.92,125.03
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,177.24,140.85
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,114.82,89.3
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,133.19,73.86
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,188.72,107.96
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,245.22,151.17
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,300.86,196.98
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,356.74,243.72
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,411.12,289.46
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,466.71,335.01
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,516.76,374.81
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,566.11,412.93
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,611.54,447.99
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,654.75,480.61
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,694.02,508.77
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,730.6,534.4
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,762.2,556.61
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,790.62,575.83
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,813.04,591.48
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,831.96,604.98
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,844.86,614.7
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,863.07,628.13
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,864.74,630.81
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,862.61,631.29
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,851.36,626.81
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,836.52,620.06
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,812.05,605.88
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,784.44,589.41
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,747.91,566.14
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,704.67,537.49
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,642.95,494.46
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,580.71,449.04
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,488.91,379.91
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,399.76,308.26
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,266.96,183.88
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,86.3,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,14.02,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,27.8,16.68
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,37.59,26.23
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,49.32,36.69
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,52.12,39.25
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,55.17,41.83
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,58.26,44.3
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,61.32,46.65
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,103.1,81.41
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,150.96,120.38
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,103.43,80.69
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,70.59,53.25
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,118.28,92.09
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,205.68,152.74
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,224.04,165.39
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,242.74,179.1
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,266.22,182.61
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,358.16,243.51
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,413.36,290.49
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,467.56,335.9
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,519.23,377.57
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,569.31,416.79
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,616.28,453.35
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,660.97,487.37
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,701.61,517.0
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,739.47,544.06
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,772.29,566.53
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,801.83,586.4
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,825.33,602.56
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,845.21,616.44
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,858.87,626.37
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,868.74,634.01
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,866.36,633.74
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,869.57,637.46
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,858.78,633.26
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,844.35,626.8
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,818.81,611.55
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,790.12,594.03
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,748.23,566.76
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,709.82,541.2
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,645.39,496.15
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,580.6,448.75
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,486.71,377.86
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,395.66,304.35
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,254.55,168.51
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,72.15,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,13.66,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,26.35,15.41
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,35.13,24.15
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,43.76,31.95
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,46.09,34.1
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,48.68,36.28
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,24.53,15.51
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,4.12,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,4.94,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,5.77,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,99.27,77.92
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,173.75,138.74
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,112.27,87.83
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,128.02,70.11
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,183.63,103.81
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,239.87,147.24
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,261.44,182.07
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,261.43,195.4
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,332.46,242.2
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,458.72,335.03
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,507.82,376.4
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,554.52,415.0
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,533.95,401.52
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,479.27,360.22
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,593.53,449.32
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,711.88,540.84
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,660.62,502.09
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,583.45,443.42
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,499.02,380.92
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,405.23,309.74
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,441.57,339.27
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,463.55,358.0
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,502.63,391.1
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,559.97,437.7
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,677.34,532.01
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,782.26,613.57
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,599.32,476.79
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,390.54,312.9
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,356.05,287.67
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,320.73,260.68
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,281.17,229.42
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,240.83,196.44
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,187.95,151.52
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,134.54,104.89
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,77.64,46.47
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,6.83,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,13.66,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,26.44,15.96
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,36.08,25.91
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,45.52,34.73
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,50.82,39.62
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,56.06,44.24
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,59.86,47.43
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,63.58,50.45
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,65.65,51.87
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,74.03,58.71
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,115.83,94.07
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,172.5,141.14
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,184.11,149.98
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,212.25,159.49
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,239.76,178.15
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,267.77,199.04
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,288.26,202.89
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,359.54,251.19
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,414.05,298.49
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,467.73,344.2
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,518.49,385.87
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,567.77,425.06
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,613.76,460.78
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,657.55,493.86
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,697.31,523.23
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,734.38,550.03
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,766.14,573.27
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,794.68,593.15
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,818.1,609.9
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,838.02,624.44
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,850.16,633.56
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,858.54,640.38
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,868.32,648.36
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,865.46,647.96
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,853.22,641.42
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,837.33,632.53
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,813.33,618.05
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,786.09,601.18
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,748.93,576.95
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,704.91,547.05
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,644.04,503.56
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,582.58,457.38
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,487.02,383.5
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,394.52,306.48
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,208.15,122.24
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,11.52,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,22.38,12.55
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,31.59,22.08
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,38.78,28.9
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,43.48,33.19
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,48.15,37.25
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,50.98,39.53
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,53.79,41.7
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,78.43,62.73
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,104.54,84.57
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,109.27,88.1
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,113.8,91.46
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,83.44,65.47
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,123.37,66.01
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,183.81,102.52
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,244.75,150.03
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,304.71,201.1
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,364.28,252.96
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,422.48,303.88
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,479.59,352.88
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,534.02,397.94
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,586.4,440.01
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,634.94,478.94
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,681.04,515.16
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,723.19,546.7
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,762.36,575.42
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,796.33,601.16
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,826.88,624.06
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,851.24,641.64
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,871.82,656.79
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,886.23,667.6
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,896.72,675.96
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,693.67,533.94
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,439.82,341.22
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,680.96,530.89
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,883.76,676.5
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,858.14,658.01
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,829.2,639.01
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,787.58,611.97
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,743.43,582.13
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,676.37,533.37
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,616.34,487.38
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,518.53,411.26
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,423.76,330.93
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,219.95,116.27
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
