Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,51.81,40.08
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,51.42,39.54
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,54.77,40.36
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,58.13,43.07
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,34.4,23.2
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,10.76,3.37
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,10.76,3.37
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,10.76,3.36
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,101.9,78.73
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,191.82,151.31
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,193.66,152.67
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,195.45,154.16
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,166.68,130.84
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,136.73,106.49
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,120.45,93.42
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,103.94,80.09
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,147.01,115.47
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,192.89,152.86
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,159.61,126.02
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,125.65,98.45
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,67.68,50.91
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,14.03,6.16
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,31.82,21.2
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,49.69,36.31
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,43.02,30.77
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,36.36,25.19
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,29.72,19.6
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,23.08,13.92
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,16.46,8.16
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,9.86,2.38
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,4.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,11.13,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,22.28,13.25
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,36.78,26.83
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,51.09,40.02
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,65.93,53.51
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,80.6,66.64
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,93.72,78.03
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,106.94,89.3
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,124.13,103.84
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,142.05,118.78
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,148.79,123.98
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,160.62,133.5
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,174.02,134.33
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,185.14,144.94
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,220.84,168.32
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,271.51,204.46
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,299.92,228.39
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,324.44,249.27
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,331.06,256.21
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,333.0,258.8
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,279.66,218.74
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,215.75,169.03
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,359.87,283.37
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,505.22,395.24
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,459.7,360.43
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,394.98,310.73
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,410.22,324.25
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,425.58,337.64
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,420.64,334.84
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,414.45,331.17
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,388.1,311.45
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,360.14,290.28
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,341.21,276.24
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,321.18,261.11
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,295.57,241.31
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,268.79,220.14
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,235.84,193.71
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,202.04,165.62
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,159.66,128.98
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,115.73,89.69
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,56.57,24.87
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,6.57,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,13.17,5.5
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,22.69,14.39
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,32.23,23.1
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,41.79,31.76
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,51.26,40.17
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,84.91,69.74
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,115.99,96.48
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,71.29,57.18
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,14.85,7.47
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,63.08,49.62
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,107.42,87.47
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,65.62,48.89
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,19.86,10.89
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,37.72,25.62
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,55.65,40.23
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,141.68,109.17
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,227.84,176.71
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,269.49,208.02
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,318.42,245.18
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,374.81,288.49
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,444.97,342.47
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,538.55,414.51
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,628.0,483.59
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,657.41,506.83
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,683.67,527.83
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,703.91,544.28
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,720.71,557.16
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,730.73,564.88
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,737.18,570.24
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,674.14,526.25
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,586.05,461.33
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,567.08,449.55
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,545.64,435.13
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,517.5,414.75
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,487.2,392.08
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,440.96,356.0
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,393.87,317.71
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,328.11,262.61
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,263.78,204.77
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,137.43,60.64
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,12.62,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,25.61,15.85
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,32.53,23.04
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,39.42,29.57
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,43.6,33.48
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,47.78,37.22
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,55.11,43.64
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,58.18,46.17
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,59.94,47.51
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,61.71,48.83
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,63.73,50.35
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,65.71,51.84
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,109.08,60.6
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,163.5,92.81
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,223.43,139.43
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,276.3,184.67
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,327.58,230.59
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,377.99,275.86
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,426.05,318.08
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,472.82,358.21
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,515.84,395.01
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,556.63,429.1
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,593.07,458.36
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,626.72,484.72
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,655.2,507.66
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,680.5,527.88
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,584.3,455.55
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,458.29,358.5
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,267.1,212.39
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,68.95,51.29
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,69.35,51.93
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,69.89,52.52
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,63.06,47.0
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,56.37,41.58
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,48.86,35.4
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,41.36,29.17
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,33.46,22.57
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,25.57,15.87
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,18.54,9.79
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,11.51,3.63
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,5.75,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,13.28,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,28.17,17.9
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,37.02,27.09
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,45.75,35.34
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,51.19,40.43
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,56.58,45.26
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,65.45,52.93
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,73.89,60.04
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,70.12,56.45
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,67.02,53.48
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,74.62,59.71
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,75.99,60.48
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,115.9,67.74
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,168.81,98.06
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,221.42,137.6
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,274.2,181.34
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,325.67,225.95
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,376.52,270.04
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,424.63,311.07
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,471.12,349.78
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,513.78,385.34
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,554.31,418.48
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,590.58,447.0
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,624.24,472.98
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,652.5,495.12
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,677.61,514.68
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,696.21,530.43
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,711.34,543.7
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,719.5,550.74
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,724.0,554.96
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,714.68,549.65
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,698.33,539.55
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,677.72,526.99
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,653.9,511.9
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,611.69,482.42
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,566.78,450.09
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,505.59,404.22
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,441.78,353.98
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,353.05,281.53
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,267.83,206.69
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,138.7,46.3
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,13.67,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,27.19,16.67
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,38.45,28.03
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,47.56,36.6
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,52.93,41.6
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,58.26,46.37
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,61.07,48.65
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,63.93,50.87
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,66.24,52.65
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,68.54,54.4
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,75.57,60.09
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,76.24,60.27
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,114.31,66.72
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,167.41,96.68
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,219.64,135.78
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,272.3,179.79
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,323.74,224.67
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,374.46,269.0
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,424.49,311.86
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,471.52,351.58
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,514.82,388.24
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,555.88,422.22
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,592.5,451.35
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,626.36,477.66
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,655.16,500.64
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,680.76,520.92
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,701.55,537.48
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,718.94,551.01
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,734.41,562.24
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,740.67,567.09
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,739.67,567.31
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,735.03,565.11
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,719.45,555.27
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,700.48,542.86
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,670.92,521.78
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,638.51,497.99
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,585.03,459.42
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,536.99,422.65
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,455.54,357.11
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,376.08,285.9
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,192.01,53.53
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,10.67,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,22.65,12.72
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,28.67,19.39
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,34.73,25.11
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,38.41,28.56
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,42.13,31.89
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,49.38,38.24
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,52.5,40.84
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,55.04,42.79
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,57.49,44.62
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,59.06,45.66
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,60.57,46.64
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,99.7,52.54
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,156.7,83.32
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,212.7,124.55
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,268.41,170.52
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,323.16,217.83
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,376.87,264.23
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,428.16,307.97
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,477.4,348.82
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,522.59,386.12
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,565.36,420.55
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,604.44,450.77
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,640.61,478.09
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,671.17,501.44
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,698.39,522.01
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,720.35,538.57
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,738.7,551.42
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,750.11,559.47
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,757.78,565.15
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,757.0,565.27
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,752.53,563.05
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,738.89,555.14
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,729.31,549.9
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,700.1,530.31
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,668.04,508.18
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,616.82,472.2
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,563.96,432.85
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,479.88,367.67
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,396.82,294.9
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,200.84,41.91
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,11.1,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,23.61,13.14
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,29.99,20.41
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,36.42,26.46
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,40.86,30.59
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,45.29,34.55
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,48.29,37.04
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,51.26,39.42
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,52.96,40.72
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,61.48,47.89
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,63.67,49.43
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,65.77,50.89
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,102.01,55.71
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,158.17,85.36
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,214.29,126.5
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,270.09,172.68
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,323.6,219.77
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,376.07,266.46
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,426.66,310.71
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,475.7,352.79
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,520.87,391.57
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,563.69,427.67
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,602.33,458.99
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,638.07,487.38
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,668.51,512.2
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,695.65,534.23
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,717.36,552.2
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,735.5,566.68
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,746.58,576.41
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,753.94,583.65
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,753.12,584.18
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,748.67,582.22
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,741.44,578.5
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,723.73,566.97
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,693.65,545.98
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,660.69,522.06
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,608.54,483.59
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,554.61,441.42
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,468.87,371.93
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,384.09,294.27
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,198.95,28.69
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,12.8,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,23.37,12.6
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,39.02,28.16
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,53.9,41.74
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,68.38,54.78
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,82.49,67.25
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,95.6,78.59
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,108.34,89.4
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,119.61,98.76
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,125.88,103.69
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,136.15,111.79
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,146.07,119.48
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,165.87,123.33
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,198.42,142.98
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,214.17,141.04
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,266.47,172.73
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,319.92,220.32
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,372.31,267.44
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,421.68,311.77
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,468.95,353.46
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,512.63,391.93
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,553.88,427.63
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,590.77,458.43
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,624.77,486.28
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,653.8,510.52
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,679.51,531.83
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,699.07,548.44
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,715.05,561.81
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,723.86,568.77
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,728.97,573.13
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,732.28,576.47
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,725.65,572.54
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,709.04,561.75
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,689.05,548.26
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,653.65,521.91
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,615.5,492.75
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,565.49,454.07
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,509.64,408.8
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,416.77,332.14
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,326.54,249.23
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,166.18,10.04
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,14.51,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,26.2,14.06
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,36.98,25.92
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,47.78,35.88
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,55.28,42.9
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,62.66,49.64
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,65.55,52.18
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,66.12,52.61
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,87.87,71.47
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,127.72,105.76
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,139.37,115.47
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,143.04,118.35
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,101.56,78.49
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,41.44,28.94
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,79.65,60.55
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,115.89,90.21
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,94.64,72.67
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,72.38,54.31
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,151.06,118.06
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,232.07,182.63
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,282.16,222.37
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,343.2,271.08
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,373.64,296.03
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,406.49,323.16
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,451.64,360.31
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,490.83,393.05
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,428.8,344.12
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,347.36,278.75
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,311.63,251.41
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,286.66,232.15
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,217.03,175.28
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,134.17,106.4
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,437.35,364.82
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,691.32,571.26
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,664.5,551.08
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,629.33,524.42
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,580.46,484.83
2016,11,18,16,30,574.0,50.0,5.6,15.0,164.0,524.81,437.56
2016,11,18,16,45,494.0,40.0,5.45,14.5,118.0,447.68,370.01
2016,11,18,17,0,414.0,30.0,5.3,14.0,72.0,372.38,294.03
2016,11,18,17,15,207.0,15.0,5.2,13.5,36.0,187.58,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,11.5,3.5,2.5,31.0,9.82,0.0
2016,11,19,7,30,482.0,23.0,3.6,3.0,62.0,21.04,10.6
2016,11,19,7,45,587.0,30.5,3.75,4.0,111.5,27.63,19.15
2016,11,19,8,0,692.0,38.0,3.9,5.0,161.0,34.26,25.68
2016,11,19,8,15,750.0,42.5,4.1,5.5,213.5,38.03,29.38
2016,11,19,8,30,808.0,47.0,4.3,6.0,266.0,45.6,36.42
2016,11,19,8,45,844.0,50.5,4.5,7.0,316.5,49.3,39.68
2016,11,19,9,0,880.0,54.0,4.7,8.0,367.0,52.88,42.73
2016,11,19,9,15,904.0,56.0,4.7,8.5,413.0,55.14,44.59
2016,11,19,9,30,928.0,58.0,4.7,9.0,459.0,57.32,46.35
2016,11,19,9,45,944.0,60.0,4.7,10.0,499.0,59.31,47.83
2016,11,19,10,0,960.0,62.0,4.7,11.0,539.0,61.22,49.22
2016,11,19,10,15,971.5,63.5,4.6,11.0,573.0,92.55,52.37
2016,11,19,10,30,983.0,65.0,4.5,11.0,607.0,152.11,82.94
2016,11,19,10,45,990.0,66.0,4.45,11.5,633.0,210.9,127.11
2016,11,19,11,0,997.0,67.0,4.4,12.0,659.0,269.26,177.67
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.5,325.87,229.45
