Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,381.28,280.59
2016,11,19,11,45,1007.0,69.0,4.15,13.5,703.5,434.43,329.3
2016,11,19,12,0,1008.0,70.0,4.1,14.0,713.0,485.61,375.21
2016,11,19,12,15,1007.5,70.0,4.05,14.0,713.5,533.02,417.7
2016,11,19,12,30,1007.0,70.0,4.0,14.0,714.0,577.9,457.1
2016,11,19,12,45,1004.5,70.0,3.95,14.5,705.5,618.98,491.68
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,657.03,522.98
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,689.88,550.44
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,719.27,574.76
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,742.56,594.32
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,762.09,610.03
2016,11,19,14,15,964.5,65.5,3.5,15.0,581.5,774.74,619.92
2016,11,19,14,30,953.0,64.0,3.4,15.0,549.0,783.48,627.08
2016,11,19,14,45,931.0,64.0,3.35,15.0,509.0,782.39,627.36
2016,11,19,15,0,909.0,64.0,3.3,15.0,469.0,777.45,624.96
2016,11,19,15,15,885.5,61.5,3.15,14.5,424.0,764.56,617.3
2016,11,19,15,30,862.0,59.0,3.0,14.0,379.0,748.2,606.87
2016,11,19,15,45,827.0,55.5,2.9,14.0,329.5,725.6,590.46
2016,11,19,16,0,792.0,52.0,2.8,14.0,280.0,692.79,565.5
2016,11,19,16,15,737.0,47.5,2.4,13.0,228.5,641.03,525.12
2016,11,19,16,30,682.0,43.0,2.0,12.0,177.0,587.33,480.71
2016,11,19,16,45,586.5,35.5,1.6,11.0,127.0,499.64,406.38
2016,11,19,17,0,491.0,28.0,1.2,10.0,77.0,412.77,321.05
2016,11,19,17,15,245.5,14.0,1.2,9.0,38.5,206.72,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,2.5,29.0,9.82,0.0
2016,11,20,7,30,447.0,23.0,1.2,3.0,58.0,21.02,10.06
2016,11,20,7,45,555.5,30.5,1.35,4.0,106.5,27.56,19.08
2016,11,20,8,0,664.0,38.0,1.5,5.0,155.0,34.16,25.61
2016,11,20,8,15,723.5,43.0,1.6,5.5,206.0,38.32,29.68
2016,11,20,8,30,783.0,48.0,1.7,6.0,257.0,42.5,33.61
2016,11,20,8,45,817.0,52.0,1.8,7.0,306.5,45.64,36.37
2016,11,20,9,0,851.0,56.0,1.9,8.0,356.0,54.0,43.78
2016,11,20,9,15,875.5,58.5,2.1,9.0,401.5,56.59,45.84
2016,11,20,9,30,900.0,61.0,2.3,10.0,447.0,59.08,47.77
2016,11,20,9,45,917.0,63.0,2.55,11.0,487.0,61.04,49.2
2016,11,20,10,0,934.0,65.0,2.8,12.0,527.0,62.92,50.54
2016,11,20,10,15,945.5,66.5,2.75,12.5,560.0,91.05,52.66
2016,11,20,10,30,957.0,68.0,2.7,13.0,593.0,149.14,81.23
2016,11,20,10,45,964.0,69.5,2.7,13.5,618.5,206.88,123.65
2016,11,20,11,0,971.0,71.0,2.7,14.0,644.0,264.24,172.4
2016,11,20,11,15,975.5,71.5,2.7,14.0,661.5,319.52,222.55
2016,11,20,11,30,980.0,72.0,2.7,14.0,679.0,373.66,272.35
2016,11,20,11,45,983.5,71.5,2.7,14.5,688.0,425.19,319.03
2016,11,20,12,0,987.0,71.0,2.7,15.0,697.0,474.97,363.21
2016,11,20,12,15,986.5,71.5,2.7,15.0,697.5,521.9,404.7
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,566.38,443.21
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,606.14,476.49
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,642.86,506.62
2016,11,20,13,15,974.0,71.0,2.8,16.0,665.5,674.49,533.05
2016,11,20,13,30,969.0,70.0,2.8,16.0,649.0,702.7,556.49
2016,11,20,13,45,960.0,69.5,2.85,16.5,624.5,725.31,574.62
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,744.21,589.28
2016,11,20,14,15,939.0,67.5,2.9,17.0,568.0,756.12,598.91
2016,11,20,14,30,927.0,66.0,2.9,17.0,536.0,764.2,605.94
2016,11,20,14,45,909.0,65.0,2.9,17.0,497.0,764.67,607.58
2016,11,20,15,0,891.0,64.0,2.9,17.0,458.0,761.42,606.64
2016,11,20,15,15,867.0,61.0,2.75,16.5,414.0,747.51,598.16
2016,11,20,15,30,843.0,58.0,2.6,16.0,370.0,730.16,586.97
2016,11,20,15,45,807.5,55.0,2.5,16.0,321.0,707.99,570.94
2016,11,20,16,0,772.0,52.0,2.4,16.0,272.0,675.71,546.52
2016,11,20,16,15,716.5,47.0,2.15,15.0,221.5,623.3,506.58
2016,11,20,16,30,661.0,42.0,1.9,14.0,171.0,569.13,462.79
2016,11,20,16,45,565.5,35.0,1.65,13.0,122.5,482.68,390.49
2016,11,20,17,0,470.0,28.0,1.4,12.0,74.0,396.84,306.55
2016,11,20,17,15,235.0,14.0,1.45,11.0,37.0,198.6,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,11.5,2.3,5.5,25.5,9.82,0.0
2016,11,21,7,30,377.0,23.0,2.6,6.0,51.0,20.93,9.12
2016,11,21,7,45,487.0,31.5,2.9,7.0,97.0,28.31,19.37
2016,11,21,8,0,597.0,40.0,3.2,8.0,143.0,35.69,26.58
2016,11,21,8,15,659.0,45.5,3.1,9.0,192.5,40.12,30.83
2016,11,21,8,30,721.0,51.0,3.0,10.0,242.0,44.58,34.91
2016,11,21,8,45,758.0,55.0,2.9,11.0,289.5,47.58,37.51
2016,11,21,9,0,795.0,59.0,2.8,12.0,337.0,50.58,40.01
2016,11,21,9,15,820.5,62.0,3.25,13.0,381.0,52.67,41.62
2016,11,21,9,30,846.0,65.0,3.7,14.0,425.0,54.75,43.18
2016,11,21,9,45,862.5,67.5,4.15,15.0,463.5,63.43,50.53
2016,11,21,10,0,879.0,70.0,4.6,16.0,502.0,65.55,52.05
2016,11,21,10,15,891.0,71.5,4.7,16.5,534.0,89.92,53.27
2016,11,21,10,30,903.0,73.0,4.8,17.0,566.0,145.03,79.38
2016,11,21,10,45,910.0,74.5,4.9,18.0,590.5,199.83,118.68
2016,11,21,11,0,917.0,76.0,5.0,19.0,615.0,254.31,164.14
2016,11,21,11,15,922.0,77.0,5.0,19.5,632.0,307.34,211.39
2016,11,21,11,30,927.0,78.0,5.0,20.0,649.0,359.39,258.44
2016,11,21,11,45,930.5,77.5,5.0,20.5,658.0,408.42,302.7
2016,11,21,12,0,934.0,77.0,5.0,21.0,667.0,455.83,344.76
2016,11,21,12,15,933.0,77.0,5.0,21.0,667.0,499.83,383.9
2016,11,21,12,30,932.0,77.0,5.0,21.0,667.0,541.44,420.27
2016,11,21,12,45,927.0,77.5,5.0,21.5,658.5,578.86,451.72
2016,11,21,13,0,922.0,78.0,5.0,22.0,650.0,613.32,480.11
2016,11,21,13,15,915.5,77.0,5.0,22.0,633.5,642.29,504.73
2016,11,21,13,30,909.0,76.0,5.0,22.0,617.0,667.94,526.46
2016,11,21,13,45,897.5,76.0,5.0,22.0,592.5,687.98,543.65
2016,11,21,14,0,886.0,76.0,5.0,22.0,568.0,704.44,557.97
2016,11,21,14,15,872.5,74.0,4.95,22.0,537.0,713.65,565.65
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,719.19,570.67
2016,11,21,14,45,834.5,71.5,4.85,22.0,467.5,721.29,573.26
2016,11,21,15,0,810.0,71.0,4.8,22.0,429.0,713.62,568.66
2016,11,21,15,15,783.5,68.0,4.6,21.5,386.5,697.82,558.42
2016,11,21,15,30,757.0,65.0,4.4,21.0,344.0,678.67,545.46
2016,11,21,15,45,716.0,61.5,4.2,21.0,297.0,644.78,520.06
2016,11,21,16,0,675.0,58.0,4.0,21.0,250.0,608.13,491.85
2016,11,21,16,15,616.0,52.5,3.6,20.0,202.5,559.22,454.09
2016,11,21,16,30,557.0,47.0,3.2,19.0,155.0,504.4,409.44
2016,11,21,16,45,456.5,38.5,2.8,18.5,109.5,415.57,334.43
2016,11,21,17,0,356.0,30.0,2.4,18.0,64.0,329.24,250.61
2016,11,21,17,15,178.0,15.0,2.45,17.5,32.0,165.29,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,16.0,2.5,2.13,0.0
2016,11,22,7,30,0.0,5.0,4.0,16.0,5.0,4.1,0.0
2016,11,22,7,45,0.0,11.5,4.0,16.5,11.5,9.45,2.4
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,14.81,7.3
2016,11,22,8,15,0.0,25.0,4.05,17.0,25.0,20.6,12.57
2016,11,22,8,30,0.0,32.0,4.1,17.0,32.0,26.4,17.8
2016,11,22,8,45,0.0,39.0,4.15,17.5,39.0,32.21,22.92
2016,11,22,9,0,0.0,46.0,4.2,18.0,46.0,38.03,27.98
2016,11,22,9,15,0.0,52.5,4.5,18.5,52.5,43.44,32.6
2016,11,22,9,30,0.0,59.0,4.8,19.0,59.0,48.86,37.17
2016,11,22,9,45,0.0,64.5,5.1,19.5,64.5,53.46,40.98
2016,11,22,10,0,0.0,70.0,5.4,20.0,70.0,58.06,44.76
2016,11,22,10,15,0.0,45.5,5.5,20.0,45.5,37.67,25.68
2016,11,22,10,30,0.0,21.0,5.6,20.0,21.0,17.36,8.78
2016,11,22,10,45,0.0,17.0,5.7,20.5,17.0,14.05,5.99
2016,11,22,11,0,0.0,13.0,5.8,21.0,13.0,10.75,3.22
2016,11,22,11,15,0.0,19.5,5.7,21.0,19.5,16.13,7.65
2016,11,22,11,30,0.0,26.0,5.6,21.0,26.0,21.53,12.08
2016,11,22,11,45,0.0,52.5,5.6,21.5,52.5,43.56,30.09
2016,11,22,12,0,0.0,79.0,5.6,22.0,79.0,65.69,48.0
2016,11,22,12,15,2.5,134.0,5.45,22.0,136.0,112.37,85.71
2016,11,22,12,30,5.0,189.0,5.3,22.0,193.0,159.66,123.57
2016,11,22,12,45,2.5,169.5,5.2,22.0,171.5,142.94,110.21
2016,11,22,13,0,0.0,150.0,5.1,22.0,150.0,125.61,96.37
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,96.92,73.34
2016,11,22,13,30,0.0,82.0,4.8,22.0,82.0,68.16,50.13
2016,11,22,13,45,16.5,152.5,4.65,22.0,161.5,140.35,108.98
2016,11,22,14,0,33.0,223.0,4.5,22.0,241.0,230.01,180.93
2016,11,22,14,15,16.5,116.5,4.35,22.0,125.5,116.09,89.71
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,8.25,1.17
2016,11,22,14,45,0.0,8.0,4.05,22.0,8.0,6.6,0.0
2016,11,22,15,0,0.0,6.0,3.9,22.0,6.0,4.94,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.0,5.5,4.53,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.11,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.29,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.46,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.05,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.82,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,22.5,9.39,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,45.0,18.34,5.53
2016,11,23,7,45,462.0,31.0,3.55,9.5,91.0,27.88,18.62
2016,11,23,8,0,584.0,40.0,3.7,10.0,137.0,35.75,26.33
2016,11,23,8,15,649.5,45.5,3.85,10.5,186.5,40.16,30.64
2016,11,23,8,30,715.0,51.0,4.0,11.0,236.0,44.63,34.78
2016,11,23,8,45,758.0,54.5,4.2,12.0,284.5,47.26,37.05
2016,11,23,9,0,801.0,58.0,4.4,13.0,333.0,49.93,39.26
2016,11,23,9,15,828.5,61.0,4.4,13.5,378.0,52.07,41.01
2016,11,23,9,30,856.0,64.0,4.4,14.0,423.0,60.57,48.36
2016,11,23,9,45,875.5,66.0,4.45,15.0,462.5,62.51,49.74
2016,11,23,10,0,895.0,68.0,4.5,16.0,502.0,64.37,51.05
2016,11,23,10,15,908.0,70.0,4.4,16.0,535.0,84.79,51.55
2016,11,23,10,30,921.0,72.0,4.3,16.0,568.0,141.13,76.78
2016,11,23,10,45,930.0,73.0,4.2,16.5,593.5,196.71,115.91
2016,11,23,11,0,939.0,74.0,4.1,17.0,619.0,252.14,162.02
2016,11,23,11,15,944.5,74.5,4.0,17.5,637.0,305.92,209.89
2016,11,23,11,30,950.0,75.0,3.9,18.0,655.0,358.72,257.62
2016,11,23,11,45,955.0,74.5,3.85,18.5,665.0,409.27,303.16
2016,11,23,12,0,960.0,74.0,3.8,19.0,675.0,458.31,346.51
2016,11,23,12,15,960.5,74.0,3.7,19.0,675.5,504.05,386.86
2016,11,23,12,30,961.0,74.0,3.6,19.0,676.0,547.49,424.36
2016,11,23,12,45,958.5,73.5,3.55,19.0,668.5,586.37,457.59
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,622.36,487.85
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,653.82,513.92
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,682.0,537.01
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,703.96,554.06
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,722.32,568.13
2016,11,23,14,15,917.0,68.5,3.0,20.0,550.5,734.01,577.09
2016,11,23,14,30,905.0,67.0,2.9,20.0,519.0,741.97,583.46
2016,11,23,14,45,887.0,65.0,2.8,20.0,481.0,741.24,583.63
2016,11,23,15,0,869.0,63.0,2.7,20.0,443.0,736.82,581.24
2016,11,23,15,15,845.0,60.5,2.5,19.5,400.0,723.75,573.05
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,714.38,567.36
2016,11,23,15,45,785.0,54.5,2.1,19.0,309.5,684.49,545.03
2016,11,23,16,0,749.0,51.0,1.9,19.0,262.0,651.73,519.85
2016,11,23,16,15,693.0,46.0,1.65,18.0,212.5,599.73,480.43
2016,11,23,16,30,637.0,41.0,1.4,17.0,163.0,546.06,437.34
2016,11,23,16,45,540.0,34.0,1.2,16.0,115.5,459.77,366.21
2016,11,23,17,0,443.0,27.0,1.0,15.0,68.0,374.34,282.29
2016,11,23,17,15,221.5,13.5,1.0,14.5,34.0,186.45,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.0,1.1,8.5,21.0,9.39,0.0
2016,11,24,7,30,307.0,22.0,1.2,9.0,42.0,18.34,4.46
2016,11,24,7,45,414.5,32.5,1.35,10.0,85.0,26.79,17.58
2016,11,24,8,0,522.0,43.0,1.5,11.0,128.0,35.12,25.67
2016,11,24,8,15,589.5,49.5,1.5,11.5,176.0,39.85,30.25
2016,11,24,8,30,657.0,56.0,1.5,12.0,224.0,44.59,34.64
2016,11,24,8,45,691.5,62.5,1.55,12.5,270.0,53.4,42.52
2016,11,24,9,0,726.0,69.0,1.6,13.0,316.0,58.14,46.62
2016,11,24,9,15,755.5,72.5,1.85,14.0,359.5,60.32,48.28
2016,11,24,9,30,785.0,76.0,2.1,15.0,403.0,62.53,49.9
2016,11,24,9,45,800.5,80.5,2.4,16.0,440.5,65.32,52.01
2016,11,24,10,0,816.0,85.0,2.7,17.0,478.0,68.05,54.05
2016,11,24,10,15,830.5,87.0,2.7,17.5,510.0,84.47,53.48
2016,11,24,10,30,845.0,89.0,2.7,18.0,542.0,137.52,76.5
2016,11,24,10,45,851.5,92.0,2.75,18.5,566.5,191.12,113.73
2016,11,24,11,0,858.0,95.0,2.8,19.0,591.0,244.57,157.47
2016,11,24,11,15,864.0,96.0,2.8,19.5,608.5,295.92,202.27
2016,11,24,11,30,870.0,97.0,2.8,20.0,626.0,346.56,247.16
2016,11,24,11,45,879.5,95.0,2.8,20.5,636.5,394.93,289.82
2016,11,24,12,0,889.0,93.0,2.8,21.0,647.0,443.72,331.93
2016,11,24,12,15,889.5,93.0,2.8,21.0,648.0,486.76,369.47
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,527.67,404.48
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,564.07,434.61
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,600.01,463.54
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,629.22,487.68
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,655.24,509.08
2016,11,24,13,45,854.0,92.5,2.9,22.0,578.0,673.93,524.81
2016,11,24,14,0,841.0,92.0,2.9,22.0,554.0,689.0,537.72
2016,11,24,14,15,827.0,90.0,2.85,22.0,523.5,698.12,545.99
2016,11,24,14,30,813.0,88.0,2.8,22.0,493.0,703.6,551.1
2016,11,24,14,45,791.0,86.0,2.75,22.0,456.0,699.62,549.14
2016,11,24,15,0,769.0,84.0,2.7,22.0,419.0,691.97,544.62
2016,11,24,15,15,740.5,80.5,2.45,21.5,377.0,674.24,532.71
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,658.06,521.72
2016,11,24,15,45,665.5,73.0,1.95,21.0,288.5,620.69,493.55
2016,11,24,16,0,619.0,69.0,1.7,21.0,242.0,580.8,462.77
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.0,522.76,418.88
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,463.51,371.78
2016,11,24,16,45,386.5,43.5,1.15,18.5,103.5,368.59,293.12
2016,11,24,17,0,279.0,33.0,1.0,18.0,59.0,276.03,206.0
2016,11,24,17,15,139.5,16.5,1.0,17.5,29.5,139.16,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,3.5,1.1,14.0,3.5,2.99,0.0
2016,11,25,7,30,0.0,7.0,1.4,14.0,7.0,5.74,0.0
2016,11,25,7,45,0.0,16.5,1.75,14.5,16.5,13.58,5.9
2016,11,25,8,0,0.0,26.0,2.1,15.0,26.0,21.44,13.19
2016,11,25,8,15,0.0,36.5,2.35,15.0,36.5,30.15,21.17
2016,11,25,8,30,0.0,47.0,2.6,15.0,47.0,38.87,29.09
2016,11,25,8,45,0.0,57.0,2.85,15.5,57.0,47.2,36.48
2016,11,25,9,0,0.0,67.0,3.1,16.0,67.0,55.5,43.72
2016,11,25,9,15,0.0,52.0,3.2,16.0,52.0,43.02,32.6
2016,11,25,9,30,0.0,37.0,3.3,16.0,37.0,30.57,21.51
2016,11,25,9,45,0.0,32.0,3.45,16.0,32.0,26.43,17.79
2016,11,25,10,0,0.0,27.0,3.6,16.0,27.0,22.3,14.09
2016,11,25,10,15,0.0,79.0,3.65,16.0,79.0,65.59,49.64
2016,11,25,10,30,0.0,131.0,3.7,16.0,131.0,105.98,83.07
2016,11,25,10,45,0.5,150.0,3.8,16.0,150.5,120.98,95.22
2016,11,25,11,0,1.0,169.0,3.9,16.0,170.0,136.24,107.57
2016,11,25,11,15,0.5,97.5,3.9,16.0,98.0,81.07,62.04
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,21.53,12.42
2016,11,25,11,45,0.0,70.0,3.9,16.0,70.0,58.15,43.01
2016,11,25,12,0,0.0,114.0,3.9,16.0,114.0,94.61,73.16
2016,11,25,12,15,12.0,177.5,3.85,16.0,185.0,152.17,120.2
2016,11,25,12,30,24.0,241.0,3.8,16.0,256.0,211.88,168.49
2016,11,25,12,45,13.5,210.5,3.75,16.0,219.0,183.25,145.41
2016,11,25,13,0,3.0,180.0,3.7,16.0,182.0,152.89,120.85
2016,11,25,13,15,1.5,166.5,3.65,16.0,167.5,141.22,111.46
2016,11,25,13,30,0.0,153.0,3.6,16.0,153.0,129.21,101.73
2016,11,25,13,45,0.0,111.0,3.55,16.0,111.0,92.93,71.99
2016,11,25,14,0,0.0,69.0,3.5,16.0,69.0,57.26,42.47
2016,11,25,14,15,19.5,135.5,3.45,16.0,145.0,136.4,108.85
2016,11,25,14,30,39.0,202.0,3.4,16.0,221.0,222.12,179.54
2016,11,25,14,45,40.5,188.5,3.35,16.0,207.5,213.76,173.08
2016,11,25,15,0,42.0,175.0,3.3,16.0,194.0,205.21,166.65
2016,11,25,15,15,33.0,159.5,3.15,15.5,173.5,186.25,151.54
2016,11,25,15,30,24.0,144.0,3.0,15.0,153.0,153.77,124.99
2016,11,25,15,45,19.5,125.0,2.95,15.0,131.5,133.84,108.47
2016,11,25,16,0,15.0,106.0,2.9,15.0,110.0,113.65,91.43
2016,11,25,16,15,7.5,85.5,2.7,14.5,87.5,88.95,70.33
2016,11,25,16,30,0.0,65.0,2.5,14.0,65.0,63.68,48.41
2016,11,25,16,45,0.0,44.5,2.35,14.0,44.5,42.76,30.12
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,19.86,9.86
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,9.89,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.4,9.5,0.5,0.41,0.0
2016,11,26,8,0,0.0,1.0,2.6,10.0,1.0,0.82,0.0
2016,11,26,8,15,0.0,2.0,2.55,10.5,2.0,1.64,0.0
2016,11,26,8,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,11,26,8,45,0.0,3.5,2.45,12.0,3.5,2.87,0.0
2016,11,26,9,0,0.0,4.0,2.4,13.0,4.0,3.29,0.0
2016,11,26,9,15,5.0,75.5,2.35,13.5,77.5,62.39,50.27
2016,11,26,9,30,10.0,147.0,2.3,14.0,151.0,113.67,95.11
2016,11,26,9,45,12.0,161.5,2.25,14.5,167.0,124.4,103.93
2016,11,26,10,0,14.0,176.0,2.2,15.0,183.0,134.98,112.58
2016,11,26,10,15,96.0,209.0,2.15,15.5,259.5,151.73,119.88
2016,11,26,10,30,178.0,242.0,2.1,16.0,336.0,182.71,139.03
2016,11,26,10,45,107.5,238.5,2.05,16.5,296.5,191.48,147.22
2016,11,26,11,0,37.0,235.0,2.0,17.0,257.0,185.95,145.37
2016,11,26,11,15,101.5,260.0,1.95,17.0,321.0,224.94,174.18
2016,11,26,11,30,166.0,285.0,1.9,17.0,385.0,270.53,208.73
2016,11,26,11,45,231.0,282.0,1.85,17.5,423.5,305.38,235.12
2016,11,26,12,0,296.0,279.0,1.8,18.0,462.0,347.74,267.83
2016,11,26,12,15,293.0,280.5,1.75,18.0,461.5,368.1,285.01
2016,11,26,12,30,290.0,282.0,1.7,18.0,461.0,387.52,301.27
2016,11,26,12,45,191.5,282.0,1.65,18.5,400.0,348.48,272.03
2016,11,26,13,0,93.0,282.0,1.6,19.0,339.0,298.97,233.81
2016,11,26,13,15,77.0,269.0,1.55,19.0,316.0,285.25,223.75
2016,11,26,13,30,61.0,256.0,1.5,19.0,293.0,269.73,211.97
2016,11,26,13,45,35.5,223.0,1.5,19.5,244.5,226.7,178.06
2016,11,26,14,0,10.0,190.0,1.5,20.0,196.0,171.56,134.1
2016,11,26,14,15,5.0,156.5,1.5,19.5,159.5,138.46,108.11
2016,11,26,14,30,0.0,123.0,1.5,19.0,123.0,104.85,81.18
2016,11,26,14,45,0.0,97.0,1.5,19.0,97.0,81.58,62.32
2016,11,26,15,0,0.0,71.0,1.5,19.0,71.0,58.88,43.69
2016,11,26,15,15,0.0,63.5,1.45,19.0,63.5,52.61,38.59
2016,11,26,15,30,0.0,56.0,1.4,19.0,56.0,46.35,33.45
2016,11,26,15,45,0.0,48.0,1.4,19.0,48.0,39.69,27.9
2016,11,26,16,0,0.0,40.0,1.4,19.0,40.0,33.04,22.3
2016,11,26,16,15,0.0,32.0,1.25,18.0,32.0,26.4,16.73
2016,11,26,16,30,0.0,24.0,1.1,17.0,24.0,19.77,11.05
2016,11,26,16,45,0.0,16.5,0.95,16.5,16.5,13.57,5.65
2016,11,26,17,0,0.0,9.0,0.8,16.0,9.0,7.39,0.08
2016,11,26,17,15,0.0,4.5,0.85,15.5,4.5,3.69,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,13.0,10.5,3.3,12.0,11.0,8.96,0.0
2016,11,27,7,30,26.0,21.0,3.5,12.0,22.0,16.78,0.0
2016,11,27,7,45,74.0,39.5,3.75,12.5,49.5,30.76,20.36
2016,11,27,8,0,122.0,58.0,4.0,13.0,77.0,43.84,32.94
2016,11,27,8,15,147.0,78.0,4.3,13.5,108.5,57.93,45.91
2016,11,27,8,30,172.0,98.0,4.6,14.0,140.0,71.6,58.28
2016,11,27,8,45,187.5,116.0,4.9,15.0,170.5,83.52,68.72
2016,11,27,9,0,203.0,134.0,5.2,16.0,201.0,95.07,78.58
2016,11,27,9,15,101.5,101.0,5.4,16.5,134.5,77.05,62.5
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,44.11
2016,11,27,9,45,0.0,78.5,5.85,17.5,78.5,65.15,51.6
2016,11,27,10,0,0.0,89.0,6.1,18.0,89.0,73.52,58.63
2016,11,27,10,15,4.5,135.5,6.2,18.5,138.0,108.31,84.43
2016,11,27,10,30,9.0,182.0,6.3,19.0,187.0,142.95,112.14
2016,11,27,10,45,69.0,224.0,6.45,19.5,263.0,176.66,136.34
2016,11,27,11,0,129.0,266.0,6.6,20.0,339.0,219.92,168.18
2016,11,27,11,15,64.5,200.0,6.65,20.5,236.5,173.42,133.49
2016,11,27,11,30,0.0,134.0,6.7,21.0,134.0,110.26,84.54
2016,11,27,11,45,0.0,136.0,6.75,21.5,136.0,112.2,85.92
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,114.15,87.28
2016,11,27,12,15,0.0,134.0,6.8,22.0,134.0,111.18,84.86
2016,11,27,12,30,0.0,130.0,6.8,22.0,130.0,108.13,82.4
2016,11,27,12,45,14.0,185.5,6.8,22.5,194.0,162.29,125.82
2016,11,27,13,0,28.0,241.0,6.8,23.0,258.0,219.33,171.1
2016,11,27,13,15,43.0,247.5,6.75,23.0,273.0,244.94,191.75
2016,11,27,13,30,58.0,254.0,6.7,23.0,288.0,265.75,208.72
2016,11,27,13,45,29.0,191.0,6.65,23.0,208.0,191.3,149.64
2016,11,27,14,0,0.0,128.0,6.6,23.0,128.0,108.19,82.56
2016,11,27,14,15,0.0,139.5,6.5,23.0,139.5,119.24,91.7
2016,11,27,14,30,0.0,151.0,6.4,23.0,151.0,131.16,101.52
2016,11,27,14,45,0.0,107.0,6.3,23.0,107.0,90.78,68.93
2016,11,27,15,0,0.0,63.0,6.2,23.0,63.0,52.2,37.48
2016,11,27,15,15,0.0,56.5,6.0,22.5,56.5,46.77,33.18
2016,11,27,15,30,0.0,50.0,5.8,22.0,50.0,41.36,28.83
2016,11,27,15,45,0.0,43.0,5.6,22.0,43.0,35.53,24.03
2016,11,27,16,0,0.0,36.0,5.4,22.0,36.0,29.71,19.18
2016,11,27,16,15,187.0,49.0,5.05,21.5,84.0,222.4,183.07
2016,11,27,16,30,374.0,62.0,4.7,21.0,132.0,380.91,311.14
2016,11,27,16,45,277.5,48.5,4.4,21.0,91.5,294.75,236.0
2016,11,27,17,0,181.0,35.0,4.1,21.0,51.0,212.54,156.63
2016,11,27,17,15,90.5,17.5,4.0,20.5,25.5,104.96,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,8.96,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,16.4,0.0
2016,11,28,7,45,295.0,33.5,5.1,18.5,70.0,27.63,17.05
2016,11,28,8,0,421.0,46.0,5.1,19.0,110.0,37.59,26.69
2016,11,28,8,15,493.5,54.5,5.2,19.0,155.5,43.74,32.53
2016,11,28,8,30,566.0,63.0,5.3,19.0,201.0,49.84,38.13
2016,11,28,8,45,641.5,61.0,5.45,19.5,247.5,47.71,36.28
2016,11,28,9,0,717.0,59.0,5.6,20.0,294.0,50.14,38.32
2016,11,28,9,15,761.0,65.5,5.85,20.0,345.5,55.08,42.56
2016,11,28,9,30,805.0,72.0,6.1,20.0,397.0,59.94,46.68
2016,11,28,9,45,833.5,73.5,6.35,20.5,438.0,60.73,47.16
2016,11,28,10,0,862.0,75.0,6.6,21.0,479.0,61.61,47.69
2016,11,28,10,15,878.5,76.5,6.7,21.0,513.5,69.19,54.1
2016,11,28,10,30,895.0,78.0,6.8,21.0,548.0,131.1,71.26
2016,11,28,10,45,912.5,77.5,6.95,21.5,576.0,185.16,106.07
2016,11,28,11,0,930.0,77.0,7.1,22.0,604.0,239.95,149.67
2016,11,28,11,15,936.5,78.0,6.95,22.0,622.5,293.79,197.03
2016,11,28,11,30,943.0,79.0,6.8,22.0,641.0,346.81,245.09
2016,11,28,11,45,951.0,78.0,6.65,22.0,652.0,397.6,291.41
2016,11,28,12,0,959.0,77.0,6.5,22.0,663.0,447.17,336.16
2016,11,28,12,15,959.0,77.0,6.45,22.0,664.5,492.73,377.13
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,535.96,415.37
2016,11,28,12,45,956.5,76.5,6.35,22.0,659.0,574.94,449.49
2016,11,28,13,0,954.0,76.0,6.3,22.0,652.0,611.07,480.67
2016,11,28,13,15,948.5,75.5,6.25,22.0,636.0,642.45,507.62
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,670.55,531.59
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,691.75,550.1
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,709.27,565.6
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.0,720.98,575.77
2016,11,28,14,30,896.0,71.0,5.9,22.0,510.0,728.99,582.39
2016,11,28,14,45,876.5,69.0,5.75,22.0,472.5,727.71,582.12
2016,11,28,15,0,857.0,67.0,5.6,22.0,435.0,729.26,584.06
2016,11,28,15,15,830.5,64.5,5.2,21.5,392.0,715.18,574.31
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,697.6,561.67
2016,11,28,15,45,765.0,58.0,4.4,20.5,301.5,665.6,537.54
2016,11,28,16,0,726.0,54.0,4.0,20.0,254.0,630.7,510.79
2016,11,28,16,15,665.0,49.0,3.45,19.0,205.0,575.97,467.87
2016,11,28,16,30,604.0,44.0,2.9,18.0,156.0,519.43,421.12
2016,11,28,16,45,496.5,36.0,2.4,17.0,109.5,434.37,348.9
2016,11,28,17,0,389.0,28.0,1.9,16.0,63.0,345.08,258.1
2016,11,28,17,15,194.5,14.0,1.8,15.5,31.5,170.66,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,16.71,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,25.62,15.85
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,34.46,24.75
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,39.6,29.75
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,44.76,34.56
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,52.02,40.99
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,55.3,43.74
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,57.62,45.62
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,59.95,47.48
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,61.41,48.45
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,62.9,49.42
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,104.04,84.66
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,172.16,123.64
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,187.11,120.0
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,236.66,147.94
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,288.9,192.81
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,340.38,238.0
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,389.22,280.81
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,436.77,321.6
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,481.11,359.92
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,523.27,395.6
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,561.37,427.37
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,596.81,456.37
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,627.31,481.6
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,654.63,504.09
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,676.04,521.29
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,693.99,535.75
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,705.02,546.93
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,718.23,558.79
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,718.53,560.64
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,715.15,559.97
