Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,700.47,550.35
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,682.34,537.98
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,651.24,515.56
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,617.28,490.11
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,561.88,449.73
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,504.77,405.37
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,420.96,336.02
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,332.88,247.71
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,164.64,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,7.26,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,15.46,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,23.48,14.2
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,31.53,22.62
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,36.11,27.19
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,40.76,31.61
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,43.17,33.78
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,50.41,40.19
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,53.12,42.5
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,55.75,44.68
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,57.15,45.65
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,58.5,46.55
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,62.27,49.67
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,120.03,62.98
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,177.31,99.7
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,234.62,145.84
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,290.55,195.62
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,345.51,246.07
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,398.0,294.03
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,448.79,339.68
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,496.85,382.78
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,542.57,422.93
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,583.48,457.57
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,621.46,488.95
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,654.6,516.84
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,684.35,541.63
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,708.14,561.8
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,728.22,578.96
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,742.17,590.65
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,752.29,599.15
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,753.86,601.52
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,751.66,601.23
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,740.23,594.19
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,725.34,584.37
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,696.74,563.77
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,665.41,540.17
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,621.94,506.12
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,570.06,463.1
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,484.06,390.05
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,399.1,299.83
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,196.93,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,7.26,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,14.16,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,23.2,13.92
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,32.12,23.25
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,37.37,28.47
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,46.42,36.94
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,50.13,40.29
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,53.84,43.51
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,56.61,45.76
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,59.37,47.95
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,60.84,48.95
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,62.33,49.95
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,63.4,50.68
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,117.51,64.51
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,177.85,103.92
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,231.47,146.4
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,283.62,192.4
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,334.97,239.23
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,384.04,283.81
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,431.82,326.6
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,476.63,366.86
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,519.3,404.51
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,557.19,436.84
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,592.35,466.2
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,622.41,491.94
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,649.28,514.82
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,670.35,532.98
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,687.92,548.3
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,704.7,562.7
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,713.08,570.45
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,713.08,571.61
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,709.39,570.13
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,694.95,560.43
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,677.03,547.88
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,645.23,523.5
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,610.54,496.09
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,556.15,454.51
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,507.64,414.94
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,417.37,338.42
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,329.8,248.36
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,163.08,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.41,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,6.58,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,18.17,9.28
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,29.51,20.57
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,42.81,33.02
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,55.95,45.23
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,68.95,57.04
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,81.8,68.51
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,97.93,82.7
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,113.78,96.42
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,125.95,106.72
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,141.91,120.21
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,148.82,125.7
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,162.77,129.42
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,187.11,144.68
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,225.58,171.73
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,190.34,147.99
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,141.2,111.84
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,142.95,113.06
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,144.63,114.18
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,138.12,108.86
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,131.28,103.28
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,115.03,89.99
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,98.43,76.39
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,70.67,53.58
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,43.11,30.7
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,220.64,180.24
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,418.2,340.18
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,286.48,233.6
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,137.69,109.82
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,126.48,100.94
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,115.15,91.73
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,103.58,82.41
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,91.91,72.88
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,79.08,62.09
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,66.09,51.03
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,52.34,39.24
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,38.27,27.01
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,25.62,15.84
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,14.01,5.19
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,6.99,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.1,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.39,0.92
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,10.68,4.04
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,13.98,7.15
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,17.7,10.62
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,21.43,14.05
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,50.11,40.23
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,77.08,64.58
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,94.23,79.83
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,110.96,94.59
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,68.51,56.38
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,19.83,11.6
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,67.28,52.47
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,112.24,90.52
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,120.92,97.71
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,129.73,105.03
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,131.59,106.52
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,133.41,108.01
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,118.88,95.74
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,103.92,83.11
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,57.72,43.88
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,11.58,4.32
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,35.63,25.05
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,59.79,45.79
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,58.94,45.12
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,58.09,44.47
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,41.83,30.56
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,25.62,16.61
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,55.13,42.22
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,86.93,69.74
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,78.31,62.44
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,69.66,55.09
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,59.48,46.34
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,49.22,37.41
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,39.3,28.66
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,29.74,20.13
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,20.62,11.92
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,11.52,3.41
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,5.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.16
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,9.45,2.89
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,12.33,5.6
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,15.64,8.66
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,18.95,11.7
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,28.48,20.38
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,38.03,29.02
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,47.2,37.16
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,56.38,45.24
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,40.98,31.31
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,25.63,16.49
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,90.0,71.21
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,149.97,121.12
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,109.79,87.45
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,65.64,50.31
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,69.83,53.84
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,74.03,57.35
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,100.83,79.91
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,127.93,102.59
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,125.06,100.2
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,122.12,97.8
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,143.85,116.13
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,166.7,135.4
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,95.04,75.4
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,25.64,16.36
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,94.36,75.33
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,171.33,140.63
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,194.89,161.13
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,208.61,173.48
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,192.73,160.42
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,176.45,146.92
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,154.97,128.73
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,133.03,109.85
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,107.31,87.51
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,72.11,56.68
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,48.68,35.71
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,23.37,12.65
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,10.73,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,5.33,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,9.03,2.4
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,13.98,7.08
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,18.94,11.75
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,23.91,16.36
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,28.89,20.9
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,47.19,37.6
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,65.11,53.78
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,39.71,30.55
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,14.02,7.13
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,39.73,30.4
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,65.59,51.05
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,95.25,76.16
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,124.23,100.37
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,86.84,68.71
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,46.45,34.34
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,78.97,61.93
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,110.77,88.47
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,129.28,103.83
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,148.31,119.62
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,106.12,84.48
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,63.15,48.34
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,101.86,81.16
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,142.07,114.89
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,132.85,107.08
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,123.46,99.22
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,133.12,107.57
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,143.64,116.66
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,75.37,59.16
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,13.19,5.79
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,11.53,4.38
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.88,2.95
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,299.94,258.37
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,568.77,477.59
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,512.55,429.3
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,455.05,379.77
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,375.53,308.96
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,298.13,226.88
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,148.41,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,11.95,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,20.31,10.12
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,31.56,22.46
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,36.92,27.88
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,42.32,33.08
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,45.39,35.98
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,48.52,38.79
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,74.07,61.89
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,110.95,94.84
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,121.08,103.47
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,130.96,111.81
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,138.9,118.56
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,151.27,122.51
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,142.34,114.82
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,121.93,98.06
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,151.59,122.35
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,182.83,147.92
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,153.49,123.58
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,121.26,96.73
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,112.29,89.23
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,103.07,81.51
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,112.89,89.59
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,122.95,97.83
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,93.48,73.28
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,63.96,48.57
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,86.01,67.22
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,109.1,86.7
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,106.06,84.29
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,103.07,81.95
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,116.5,93.49
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,131.51,106.38
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,118.69,95.93
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,105.79,85.29
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,323.63,275.81
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,521.95,440.92
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,459.59,387.85
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,400.72,336.72
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,308.93,255.89
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,221.14,168.88
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,109.28,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,21.52,10.79
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,32.14,23.16
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,38.5,29.58
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,44.83,35.7
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,65.06,54.25
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,90.77,77.4
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,71.74,59.96
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,59.11,48.33
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,66.91,55.07
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,69.34,56.88
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,88.64,73.91
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,138.1,111.75
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,146.67,118.14
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,155.33,124.8
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,200.6,157.46
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,264.24,205.55
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,284.08,222.23
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,303.28,238.42
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,347.0,273.03
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,394.96,311.39
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,414.59,327.89
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,433.18,343.5
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,431.62,343.46
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,426.49,340.39
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,491.6,392.38
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,550.69,439.04
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,613.94,487.85
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,667.09,528.53
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,596.41,474.5
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,509.6,408.48
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,488.99,394.35
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,466.2,377.49
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,436.88,354.66
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,405.71,329.75
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,361.61,296.61
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,316.71,260.61
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,251.52,204.91
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,188.03,141.93
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,93.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,8.54,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,22.5,11.09
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,35.9,26.59
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,49.93,40.28
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,63.6,53.41
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,73.13,62.52
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,82.44,71.24
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,93.99,81.88
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,109.98,96.47
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,115.8,101.41
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,121.44,106.14
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,123.0,107.32
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,125.14,104.25
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,134.81,94.52
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,212.08,140.99
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,233.61,177.95
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,224.02,185.54
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,257.38,212.93
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,297.44,246.7
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,349.22,290.14
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,413.03,344.84
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,382.46,321.83
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,338.73,286.08
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,337.0,285.49
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,333.67,283.35
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,263.65,223.98
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,188.11,158.68
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,231.24,197.01
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,267.18,229.11
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,223.02,190.96
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,164.95,140.27
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,149.94,127.43
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,134.77,114.28
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,117.77,99.37
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,100.65,84.13
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,80.47,66.06
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,59.84,47.31
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,41.54,30.53
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,21.53,11.79
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,10.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,19.48,8.53
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,28.97,20.64
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,34.7,26.6
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,44.05,35.63
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,61.8,52.43
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,88.05,76.96
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,93.1,81.42
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,101.18,88.57
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,108.99,95.37
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,116.69,101.97
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,133.61,116.84
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,159.71,131.68
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,175.41,143.25
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,191.0,155.67
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,215.46,174.53
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,242.27,195.74
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,276.07,222.14
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,317.41,255.23
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,339.53,274.37
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,361.61,293.31
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,397.91,322.83
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,437.41,354.72
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,448.39,364.38
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,457.29,372.33
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,426.57,348.59
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,379.21,311.42
2016,12,9,14,15,221.0,226.5,1.0,7.0,338.0,375.58,309.99
2016,12,9,14,30,219.0,214.0,1.0,7.0,319.0,370.79,307.26
2016,12,9,14,45,124.5,189.5,1.0,7.0,248.5,286.08,238.2
2016,12,9,15,0,30.0,165.0,1.0,7.0,178.0,183.89,152.61
2016,12,9,15,15,26.5,150.0,1.05,7.0,160.5,169.3,141.11
2016,12,9,15,30,23.0,135.0,1.1,7.0,143.0,142.48,118.66
2016,12,9,15,45,360.0,97.0,1.15,7.0,195.5,402.62,343.38
2016,12,9,16,0,697.0,59.0,1.2,7.0,248.0,603.93,504.04
2016,12,9,16,15,636.0,53.0,1.1,6.0,200.5,556.05,464.03
2016,12,9,16,30,575.0,47.0,1.0,5.0,153.0,501.55,419.02
2016,12,9,16,45,473.0,38.0,0.9,4.5,108.0,414.31,343.59
2016,12,9,17,0,371.0,29.0,0.8,4.0,63.0,329.31,255.99
2016,12,9,17,15,185.5,14.5,0.85,3.5,31.5,164.17,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
