Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,0,369.0,31.0,0.1,1.0,67.0,25.67,16.87
2016,12,20,8,15,462.0,39.5,0.2,1.5,111.0,32.23,24.01
2016,12,20,8,30,555.0,48.0,0.3,2.0,155.0,38.77,30.45
2016,12,20,8,45,610.0,54.0,0.45,3.0,200.0,43.03,34.5
2016,12,20,9,0,665.0,60.0,0.6,4.0,245.0,47.28,38.37
2016,12,20,9,15,702.5,64.5,0.75,4.5,288.5,54.68,45.1
2016,12,20,9,30,740.0,69.0,0.9,5.0,332.0,57.86,47.85
2016,12,20,9,45,764.5,72.5,1.05,6.0,371.0,60.09,49.6
2016,12,20,10,0,789.0,76.0,1.2,7.0,410.0,62.33,51.31
2016,12,20,10,15,807.0,78.0,1.3,7.5,444.0,63.37,52.02
2016,12,20,10,30,825.0,80.0,1.4,8.0,478.0,76.87,51.33
2016,12,20,10,45,836.5,82.0,1.55,8.5,505.0,128.19,72.91
2016,12,20,11,0,848.0,84.0,1.7,9.0,532.0,180.03,109.06
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.5,231.2,151.76
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,282.11,197.29
2016,12,20,11,45,872.0,86.5,2.05,10.5,584.0,333.56,244.24
2016,12,20,12,0,879.0,86.0,2.2,11.0,597.0,380.04,287.02
2016,12,20,12,15,880.5,86.0,2.25,11.5,601.0,423.61,326.74
2016,12,20,12,30,882.0,86.0,2.3,12.0,605.0,465.32,364.0
2016,12,20,12,45,496.5,178.5,2.35,12.5,470.5,401.32,319.54
2016,12,20,13,0,111.0,271.0,2.4,13.0,336.0,291.03,233.65
2016,12,20,13,15,105.0,264.5,2.4,13.0,325.0,290.27,234.09
2016,12,20,13,30,99.0,258.0,2.4,13.0,314.0,288.63,233.36
2016,12,20,13,45,136.5,250.5,2.45,13.5,324.5,321.48,260.32
2016,12,20,14,0,174.0,243.0,2.5,14.0,335.0,347.2,281.54
2016,12,20,14,15,504.0,160.0,2.45,14.0,407.5,513.88,418.03
2016,12,20,14,30,834.0,77.0,2.4,14.0,480.0,668.3,540.51
2016,12,20,14,45,799.5,79.5,2.4,14.0,443.5,663.91,537.62
2016,12,20,15,0,765.0,82.0,2.4,14.0,407.0,655.47,532.74
2016,12,20,15,15,739.0,78.5,2.2,13.5,368.5,642.62,524.11
2016,12,20,15,30,713.0,75.0,2.0,13.0,330.0,630.66,515.93
2016,12,20,15,45,681.0,69.0,1.8,13.0,287.5,604.68,495.67
2016,12,20,16,0,649.0,63.0,1.6,13.0,245.0,575.98,472.72
2016,12,20,16,15,592.0,57.0,1.5,12.0,200.0,527.09,435.19
2016,12,20,16,30,535.0,51.0,1.4,11.0,155.0,476.67,394.34
2016,12,20,16,45,447.0,41.5,1.35,10.0,111.5,399.68,329.33
2016,12,20,17,0,359.0,32.0,1.3,9.0,68.0,324.06,258.12
2016,12,20,17,15,179.5,16.0,1.35,8.5,34.0,167.3,49.45
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,183.0,15.5,3.25,5.0,33.0,12.61,0.0
2016,12,21,8,0,366.0,31.0,3.6,6.0,66.0,25.71,16.25
2016,12,21,8,15,460.0,39.5,3.55,6.5,110.0,32.26,23.34
2016,12,21,8,30,554.0,48.0,3.5,7.0,154.0,38.8,29.7
2016,12,21,8,45,613.0,54.0,3.5,8.0,200.0,43.08,33.74
2016,12,21,9,0,672.0,60.0,3.5,9.0,246.0,47.36,37.6
2016,12,21,9,15,709.0,64.0,3.7,9.5,289.5,54.35,43.86
2016,12,21,9,30,746.0,68.0,3.9,10.0,333.0,57.14,46.23
2016,12,21,9,45,772.0,71.0,4.1,11.0,372.5,59.03,47.65
2016,12,21,10,0,798.0,74.0,4.3,12.0,412.0,60.94,49.05
2016,12,21,10,15,486.0,145.0,4.3,12.5,356.0,99.22,82.73
2016,12,21,10,30,174.0,216.0,4.3,13.0,300.0,150.98,120.18
2016,12,21,10,45,163.0,229.5,4.35,14.0,311.5,173.85,134.17
2016,12,21,11,0,152.0,243.0,4.4,15.0,323.0,195.63,150.42
2016,12,21,11,15,170.5,252.5,4.4,15.5,345.5,219.44,168.63
2016,12,21,11,30,189.0,262.0,4.4,16.0,368.0,245.12,189.06
2016,12,21,11,45,207.5,266.5,4.4,16.5,385.0,269.1,208.55
2016,12,21,12,0,226.0,271.0,4.4,17.0,402.0,294.51,229.39
2016,12,21,12,15,338.0,250.0,4.4,17.0,447.5,339.91,265.24
2016,12,21,12,30,450.0,229.0,4.4,17.0,493.0,396.02,310.44
2016,12,21,12,45,416.0,236.0,4.4,17.5,479.0,406.08,320.24
2016,12,21,13,0,382.0,243.0,4.4,18.0,465.0,416.94,330.12
2016,12,21,13,15,390.5,235.5,4.35,18.0,458.5,434.58,345.61
2016,12,21,13,30,399.0,228.0,4.3,18.0,452.0,451.27,360.2
2016,12,21,13,45,629.0,154.5,4.25,18.5,493.5,554.41,442.7
2016,12,21,14,0,859.0,81.0,4.2,19.0,535.0,645.54,515.22
2016,12,21,14,15,846.5,79.0,4.1,18.5,508.0,658.43,527.41
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,667.76,537.17
2016,12,21,14,45,553.0,127.5,3.9,18.0,387.5,547.64,443.46
2016,12,21,15,0,272.0,178.0,3.8,18.0,294.0,395.29,321.67
2016,12,21,15,15,505.0,123.5,3.4,17.5,314.0,522.81,427.7
2016,12,21,15,30,738.0,69.0,3.0,17.0,334.0,637.51,518.94
2016,12,21,15,45,701.5,64.5,2.7,17.0,290.5,609.59,496.35
2016,12,21,16,0,665.0,60.0,2.4,17.0,247.0,583.6,475.48
2016,12,21,16,15,608.0,54.5,2.2,16.0,202.0,535.35,438.36
2016,12,21,16,30,551.0,49.0,2.0,15.0,157.0,485.61,398.12
2016,12,21,16,45,461.5,40.0,1.85,14.0,113.5,408.05,332.99
2016,12,21,17,0,372.0,31.0,1.7,13.0,70.0,331.94,262.18
2016,12,21,17,15,186.0,15.5,1.75,12.5,35.0,171.38,59.77
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,162.5,15.5,4.25,5.5,31.5,12.61,0.0
2016,12,22,8,0,325.0,31.0,4.4,6.0,63.0,25.63,16.07
2016,12,22,8,15,421.0,41.0,4.55,6.5,106.0,33.42,24.35
2016,12,22,8,30,517.0,51.0,4.7,7.0,149.0,41.14,31.79
2016,12,22,8,45,580.0,57.0,4.9,8.0,194.5,45.3,35.73
2016,12,22,9,0,643.0,63.0,5.1,9.0,240.0,49.49,39.51
2016,12,22,9,15,681.5,67.5,5.05,9.5,283.5,52.33,42.02
2016,12,22,9,30,720.0,72.0,5.0,10.0,327.0,60.14,48.94
2016,12,22,9,45,747.5,75.5,5.0,10.5,366.5,62.32,50.7
2016,12,22,10,0,775.0,79.0,5.0,11.0,406.0,64.51,52.45
2016,12,22,10,15,793.5,81.5,4.85,11.5,439.5,65.85,53.42
2016,12,22,10,30,812.0,84.0,4.7,12.0,473.0,76.35,52.43
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.5,126.82,72.06
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,178.04,106.81
2016,12,22,11,15,847.5,88.0,4.4,13.5,548.5,228.45,148.36
2016,12,22,11,30,856.0,89.0,4.3,14.0,569.0,278.6,192.94
2016,12,22,11,45,876.0,84.0,4.2,14.5,584.0,329.83,239.03
2016,12,22,12,0,896.0,79.0,4.1,15.0,599.0,377.09,281.91
2016,12,22,12,15,897.5,79.0,4.0,15.0,603.5,421.39,322.82
2016,12,22,12,30,899.0,79.0,3.9,15.0,608.0,463.8,361.34
2016,12,22,12,45,895.5,80.0,3.85,15.0,604.0,502.74,396.33
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,539.12,428.46
2016,12,22,13,15,887.5,80.0,3.75,15.0,588.0,570.31,455.9
2016,12,22,13,30,883.0,79.0,3.7,15.0,576.0,598.56,480.49
2016,12,22,13,45,875.0,78.5,3.65,15.5,556.5,622.18,500.12
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,642.56,516.87
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,660.98,533.68
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,671.79,544.69
2016,12,22,14,45,743.5,89.5,3.45,15.0,431.5,635.36,517.59
2016,12,22,15,0,643.0,104.0,3.4,15.0,379.0,597.11,488.6
2016,12,22,15,15,613.5,101.0,3.1,14.5,343.5,582.2,478.51
2016,12,22,15,30,584.0,98.0,2.8,14.0,308.0,564.15,465.45
2016,12,22,15,45,558.0,88.0,2.55,14.0,268.0,538.2,445.27
2016,12,22,16,0,532.0,78.0,2.3,14.0,228.0,509.67,422.38
2016,12,22,16,15,486.0,68.5,2.1,13.0,186.5,465.13,387.16
2016,12,22,16,30,440.0,59.0,1.9,12.0,145.0,419.0,348.86
2016,12,22,16,45,367.0,46.5,1.7,11.5,105.0,350.16,289.2
2016,12,22,17,0,294.0,34.0,1.5,11.0,65.0,282.47,225.48
2016,12,22,17,15,147.0,17.0,1.55,10.5,32.5,149.02,59.85
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,11.97,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,23.54,13.95
2016,12,23,8,15,7.0,48.5,3.2,10.0,50.0,38.53,28.49
2016,12,23,8,30,14.0,68.0,3.4,10.0,71.0,53.34,42.33
2016,12,23,8,45,23.5,87.0,3.6,10.5,93.0,66.22,54.19
2016,12,23,9,0,33.0,106.0,3.8,11.0,115.0,79.7,66.34
2016,12,23,9,15,39.0,123.5,3.85,11.5,136.0,91.99,77.2
2016,12,23,9,30,45.0,141.0,3.9,12.0,157.0,104.01,87.64
2016,12,23,9,45,47.5,158.0,3.95,13.0,176.5,115.45,97.2
2016,12,23,10,0,50.0,175.0,4.0,14.0,196.0,126.6,106.36
2016,12,23,10,15,27.0,168.0,4.0,14.5,179.5,123.53,103.23
2016,12,23,10,30,4.0,161.0,4.0,15.0,163.0,125.46,104.49
2016,12,23,10,45,5.5,170.0,4.0,15.5,173.0,133.86,106.24
2016,12,23,11,0,7.0,179.0,4.0,16.0,183.0,142.43,112.77
2016,12,23,11,15,4.5,175.0,4.05,16.5,177.5,140.92,111.27
2016,12,23,11,30,2.0,171.0,4.1,17.0,172.0,138.72,109.25
2016,12,23,11,45,2.0,173.0,4.15,17.5,174.0,141.32,111.08
2016,12,23,12,0,2.0,175.0,4.2,18.0,176.0,143.88,112.89
2016,12,23,12,15,2.5,176.0,4.2,18.0,177.5,145.79,114.4
2016,12,23,12,30,3.0,177.0,4.2,18.0,179.0,147.73,115.97
2016,12,23,12,45,12.5,200.0,4.2,18.5,207.5,172.24,135.56
2016,12,23,13,0,22.0,223.0,4.2,19.0,236.0,198.25,156.28
2016,12,23,13,15,43.0,236.0,4.15,19.0,261.0,230.02,181.99
2016,12,23,13,30,64.0,249.0,4.1,19.0,286.0,259.26,205.73
2016,12,23,13,45,32.0,201.5,4.1,19.0,220.0,200.32,158.67
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,131.23,102.58
2016,12,23,14,15,0.0,135.0,3.95,19.0,135.0,114.86,89.45
2016,12,23,14,30,0.0,116.0,3.8,19.0,116.0,98.27,76.01
2016,12,23,14,45,0.0,99.5,3.65,19.0,99.5,83.78,64.22
2016,12,23,15,0,0.0,83.0,3.5,19.0,83.0,69.19,52.27
2016,12,23,15,15,0.0,75.0,3.05,19.0,75.0,62.23,46.6
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,55.53,41.11
2016,12,23,15,45,253.0,76.5,2.2,19.0,148.5,295.22,244.28
2016,12,23,16,0,506.0,86.0,1.8,19.0,230.0,499.46,406.18
2016,12,23,16,15,447.5,76.5,1.55,18.0,187.0,442.49,360.19
2016,12,23,16,30,389.0,67.0,1.3,17.0,144.0,389.89,317.4
2016,12,23,16,45,304.0,53.5,1.1,16.5,103.5,313.48,253.18
2016,12,23,17,0,219.0,40.0,0.9,16.0,63.0,239.23,186.78
2016,12,23,17,15,109.5,20.0,0.9,15.5,31.5,125.5,54.27
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,16.5,2.75,17.5,28.0,12.88,0.0
2016,12,24,8,0,251.0,33.0,3.0,18.0,56.0,25.64,14.99
2016,12,24,8,15,346.0,44.0,3.1,18.0,97.0,35.82,25.17
2016,12,24,8,30,441.0,55.0,3.2,18.0,138.0,44.2,33.0
2016,12,24,8,45,504.5,62.5,3.3,18.5,181.5,49.35,37.74
2016,12,24,9,0,568.0,70.0,3.4,19.0,225.0,54.49,42.3
2016,12,24,9,15,609.5,75.5,3.6,19.5,267.5,57.84,45.15
2016,12,24,9,30,651.0,81.0,3.8,20.0,310.0,61.2,47.92
2016,12,24,9,45,325.5,79.5,4.0,20.5,194.0,56.29,43.47
2016,12,24,10,0,0.0,78.0,4.2,21.0,78.0,64.7,50.53
2016,12,24,10,15,110.0,145.0,4.35,21.0,198.0,105.93,85.76
2016,12,24,10,30,220.0,212.0,4.5,21.0,318.0,148.32,121.49
2016,12,24,10,45,132.5,216.5,4.7,21.5,281.0,162.68,122.72
2016,12,24,11,0,45.0,221.0,4.9,22.0,244.0,170.67,131.25
2016,12,24,11,15,146.5,238.5,5.0,22.0,319.5,204.68,153.94
2016,12,24,11,30,248.0,256.0,5.1,22.0,395.0,253.62,189.51
2016,12,24,11,45,135.0,239.5,5.2,22.5,315.5,227.68,173.64
2016,12,24,12,0,22.0,223.0,5.3,23.0,236.0,188.09,145.46
2016,12,24,12,15,12.5,201.0,5.3,23.0,208.5,169.62,131.1
2016,12,24,12,30,3.0,179.0,5.3,23.0,181.0,149.34,115.11
2016,12,24,12,45,6.0,188.5,5.35,23.5,192.5,159.59,123.09
2016,12,24,13,0,9.0,198.0,5.4,24.0,204.0,170.36,131.48
2016,12,24,13,15,4.5,136.0,5.35,24.0,139.0,116.22,88.43
2016,12,24,13,30,0.0,74.0,5.3,24.0,74.0,61.45,44.38
2016,12,24,13,45,0.0,53.0,5.3,24.0,53.0,43.93,30.22
2016,12,24,14,0,0.0,32.0,5.3,24.0,32.0,26.47,16.03
2016,12,24,14,15,11.5,110.0,5.15,23.5,115.5,100.0,76.29
2016,12,24,14,30,23.0,188.0,5.0,23.0,199.0,181.8,142.72
2016,12,24,14,45,11.5,145.5,4.85,23.0,151.0,134.85,104.89
2016,12,24,15,0,0.0,103.0,4.7,23.0,103.0,87.56,66.41
2016,12,24,15,15,0.0,93.0,4.45,22.5,93.0,78.93,59.65
2016,12,24,15,30,0.0,83.0,4.2,22.0,83.0,70.24,52.74
2016,12,24,15,45,269.0,81.0,4.0,22.0,158.0,312.65,256.7
2016,12,24,16,0,538.0,79.0,3.8,22.0,233.0,515.48,419.14
2016,12,24,16,15,478.5,71.0,3.8,21.5,190.0,462.93,376.9
2016,12,24,16,30,419.0,63.0,3.8,21.0,147.0,408.74,332.64
2016,12,24,16,45,325.0,51.5,3.8,21.0,106.0,325.0,261.99
2016,12,24,17,0,231.0,40.0,3.8,21.0,65.0,247.14,192.31
2016,12,24,17,15,115.5,20.0,3.95,20.5,32.5,129.95,61.1
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.0,14.5,5.95,18.0,30.0,11.81,0.0
2016,12,25,8,0,332.0,29.0,6.2,18.0,60.0,23.97,13.53
2016,12,25,8,15,429.5,38.0,6.5,18.5,102.0,30.97,20.91
2016,12,25,8,30,527.0,47.0,6.8,19.0,144.0,37.94,27.39
2016,12,25,8,45,585.5,53.0,7.1,19.5,189.0,42.19,31.31
2016,12,25,9,0,644.0,59.0,7.4,20.0,234.0,46.45,35.09
2016,12,25,9,15,327.0,93.5,7.6,20.0,182.5,67.21,53.22
2016,12,25,9,30,10.0,128.0,7.8,20.0,131.0,99.12,80.87
2016,12,25,9,45,13.0,142.0,8.0,20.5,147.0,109.66,89.63
2016,12,25,10,0,16.0,156.0,8.2,21.0,163.0,120.06,98.18
2016,12,25,10,15,8.0,110.5,8.25,21.5,114.0,89.45,71.57
2016,12,25,10,30,0.0,65.0,8.3,22.0,65.0,53.89,40.82
2016,12,25,10,45,8.0,129.5,8.35,22.5,133.5,105.07,80.27
2016,12,25,11,0,16.0,194.0,8.4,23.0,202.0,154.04,119.08
2016,12,25,11,15,8.0,179.5,8.3,23.0,183.5,144.79,111.79
2016,12,25,11,30,0.0,165.0,8.2,23.0,165.0,133.62,103.01
2016,12,25,11,45,0.0,133.5,8.1,23.5,133.5,109.75,83.52
2016,12,25,12,0,0.0,102.0,8.0,24.0,102.0,84.66,63.09
2016,12,25,12,15,0.0,70.0,7.85,24.0,70.0,58.13,41.63
2016,12,25,12,30,0.0,38.0,7.7,24.0,38.0,31.48,20.0
2016,12,25,12,45,0.0,70.0,7.55,24.0,70.0,58.13,41.64
2016,12,25,13,0,0.0,102.0,7.4,24.0,102.0,84.9,63.28
2016,12,25,13,15,1.5,139.5,7.15,24.0,140.5,117.56,89.6
2016,12,25,13,30,3.0,177.0,6.9,24.0,179.0,151.48,116.84
2016,12,25,13,45,1.5,140.5,6.65,24.0,141.5,119.4,91.22
2016,12,25,14,0,0.0,104.0,6.4,24.0,104.0,86.95,65.16
2016,12,25,14,15,102.0,161.5,6.15,24.0,211.5,224.76,178.06
2016,12,25,14,30,204.0,219.0,5.9,24.0,319.0,360.29,286.77
2016,12,25,14,45,102.0,149.5,5.7,24.0,199.5,222.7,177.04
2016,12,25,15,0,0.0,80.0,5.5,24.0,80.0,66.46,48.92
2016,12,25,15,15,0.0,72.5,5.2,23.5,72.5,60.13,44.0
2016,12,25,15,30,0.0,65.0,4.9,23.0,65.0,53.86,39.03
2016,12,25,15,45,237.0,81.0,4.6,23.0,149.0,289.45,236.89
2016,12,25,16,0,474.0,97.0,4.3,23.0,233.0,485.53,394.07
2016,12,25,16,15,411.5,86.5,4.05,22.5,190.0,429.98,349.11
2016,12,25,16,30,349.0,76.0,3.8,22.0,147.0,373.89,303.03
2016,12,25,16,45,252.5,61.5,3.55,21.5,105.5,289.18,232.05
2016,12,25,17,0,156.0,47.0,3.3,21.0,64.0,194.63,150.79
2016,12,25,17,15,78.0,23.5,3.3,20.5,32.0,99.31,49.25
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,146.0,15.5,2.35,18.5,28.5,12.69,0.0
2016,12,26,8,0,292.0,31.0,2.6,19.0,57.0,25.7,14.77
2016,12,26,8,15,391.5,40.5,2.6,19.5,99.0,33.01,22.57
2016,12,26,8,30,491.0,50.0,2.6,20.0,141.0,40.28,29.32
2016,12,26,8,45,557.0,56.0,2.65,20.5,186.0,44.44,33.16
2016,12,26,9,0,623.0,62.0,2.7,21.0,231.0,48.64,36.86
2016,12,26,9,15,663.0,66.5,2.8,21.5,274.0,51.49,39.27
2016,12,26,9,30,703.0,71.0,2.9,22.0,317.0,54.34,41.61
2016,12,26,9,45,739.5,72.0,3.0,22.5,357.5,59.53,45.9
2016,12,26,10,0,776.0,73.0,3.1,23.0,398.0,59.98,46.07
2016,12,26,10,15,502.5,142.0,3.2,23.0,359.0,97.62,78.0
2016,12,26,10,30,229.0,211.0,3.3,23.0,320.0,146.92,119.24
2016,12,26,10,45,184.0,226.5,3.4,23.5,317.5,171.44,126.97
2016,12,26,11,0,139.0,242.0,3.5,24.0,315.0,191.25,142.24
2016,12,26,11,15,119.5,250.0,3.5,24.0,314.5,206.39,154.75
2016,12,26,11,30,100.0,258.0,3.5,24.0,314.0,221.18,167.44
2016,12,26,11,45,221.5,254.5,3.55,24.5,382.5,262.31,196.01
2016,12,26,12,0,343.0,251.0,3.6,25.0,451.0,317.16,236.53
2016,12,26,12,15,258.5,265.5,3.5,25.0,417.0,318.86,241.21
2016,12,26,12,30,174.0,280.0,3.4,25.0,383.0,309.24,236.13
2016,12,26,12,45,503.5,189.5,3.35,25.0,484.0,409.79,312.63
2016,12,26,13,0,833.0,99.0,3.3,25.0,585.0,524.27,400.37
2016,12,26,13,15,442.0,171.5,3.15,25.0,429.0,410.12,316.57
2016,12,26,13,30,51.0,244.0,3.0,25.0,273.0,246.56,190.03
2016,12,26,13,45,431.0,168.5,2.95,25.0,399.5,439.75,343.1
2016,12,26,14,0,811.0,93.0,2.9,25.0,526.0,625.42,484.79
2016,12,26,14,15,798.0,91.0,2.65,25.0,500.0,637.66,493.63
2016,12,26,14,30,785.0,89.0,2.4,25.0,474.0,646.45,500.73
2016,12,26,14,45,763.0,87.5,2.2,25.0,440.5,646.12,501.16
2016,12,26,15,0,741.0,86.0,2.0,25.0,407.0,645.33,500.99
2016,12,26,15,15,714.5,82.5,1.7,24.5,369.0,633.15,492.79
2016,12,26,15,30,688.0,79.0,1.4,24.0,331.0,617.74,481.65
2016,12,26,15,45,644.0,75.5,1.15,24.0,288.5,586.67,458.12
2016,12,26,16,0,600.0,72.0,0.9,24.0,246.0,552.88,432.02
2016,12,26,16,15,542.5,65.0,0.75,23.5,201.5,502.88,394.41
2016,12,26,16,30,485.0,58.0,0.6,23.0,157.0,451.23,353.93
2016,12,26,16,45,389.5,48.5,0.5,22.5,114.5,369.28,288.66
2016,12,26,17,0,294.0,39.0,0.4,22.0,72.0,287.94,219.95
2016,12,26,17,15,147.0,19.5,0.4,21.5,36.0,150.8,81.58
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.5,2.0,14.0,12.5,10.31,0.0
2016,12,27,8,0,0.0,25.0,2.2,14.0,25.0,20.53,10.9
2016,12,27,8,15,0.5,44.5,2.2,14.0,44.5,35.6,25.39
2016,12,27,8,30,1.0,64.0,2.2,14.0,64.0,50.43,39.05
2016,12,27,8,45,10.0,83.0,2.2,14.5,86.0,64.81,52.06
2016,12,27,9,0,19.0,102.0,2.2,15.0,108.0,79.05,64.71
2016,12,27,9,15,27.5,119.5,2.15,15.5,129.0,89.37,73.67
2016,12,27,9,30,36.0,137.0,2.1,16.0,150.0,101.46,84.0
2016,12,27,9,45,18.0,135.5,2.05,16.5,142.0,105.42,87.08
2016,12,27,10,0,0.0,134.0,2.0,17.0,134.0,105.24,86.56
2016,12,27,10,15,0.0,127.5,2.0,17.0,127.5,101.49,83.13
2016,12,27,10,30,0.0,121.0,2.0,17.0,121.0,97.39,79.42
2016,12,27,10,45,0.0,128.5,2.0,17.5,128.5,103.7,80.76
2016,12,27,11,0,0.0,136.0,2.0,18.0,136.0,110.04,85.64
2016,12,27,11,15,79.0,199.0,2.0,18.0,243.5,167.99,129.08
2016,12,27,11,30,158.0,262.0,2.0,18.0,351.0,235.24,179.8
2016,12,27,11,45,313.0,242.0,2.0,18.5,422.5,278.35,209.42
2016,12,27,12,0,468.0,222.0,2.0,19.0,494.0,337.43,253.41
2016,12,27,12,15,294.5,250.0,1.95,19.0,422.0,319.88,245.49
2016,12,27,12,30,121.0,278.0,1.9,19.0,350.0,284.91,221.79
2016,12,27,12,45,200.0,272.0,1.85,19.5,389.5,327.5,254.88
2016,12,27,13,0,279.0,266.0,1.8,20.0,429.0,381.9,296.81
2016,12,27,13,15,197.5,265.0,1.75,20.0,379.5,346.32,270.34
2016,12,27,13,30,116.0,264.0,1.7,20.0,330.0,302.43,236.92
2016,12,27,13,45,95.5,251.0,1.65,20.0,304.0,285.7,224.52
2016,12,27,14,0,75.0,238.0,1.6,20.0,278.0,267.04,210.29
2016,12,27,14,15,72.0,225.5,1.55,20.0,262.5,258.73,204.33
2016,12,27,14,30,69.0,213.0,1.5,20.0,247.0,249.81,197.82
2016,12,27,14,45,367.5,160.5,1.5,20.0,322.5,446.4,356.14
2016,12,27,15,0,666.0,108.0,1.5,20.0,398.0,617.53,487.76
2016,12,27,15,15,637.5,103.0,1.45,19.5,360.0,601.81,476.57
2016,12,27,15,30,609.0,98.0,1.4,19.0,322.0,582.89,464.38
2016,12,27,15,45,567.5,92.0,1.35,19.0,280.5,550.45,440.69
2016,12,27,16,0,526.0,86.0,1.3,19.0,239.0,515.25,414.23
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.0,462.69,373.55
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,406.65,328.62
2016,12,27,16,45,324.5,55.5,0.9,17.5,111.5,330.79,266.08
2016,12,27,17,0,239.0,43.0,0.8,17.0,70.0,257.0,201.79
2016,12,27,17,15,119.5,21.5,0.8,16.5,35.0,137.55,80.11
2016,12,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.0,3.35,17.5,4.0,3.41,0.0
2016,12,28,8,0,0.0,8.0,3.7,18.0,8.0,6.57,0.0
2016,12,28,8,15,0.0,15.5,3.9,18.5,15.5,12.75,5.29
2016,12,28,8,30,0.0,23.0,4.1,19.0,23.0,18.94,10.87
2016,12,28,8,45,0.0,31.0,4.3,19.5,31.0,25.57,16.79
2016,12,28,9,0,0.0,39.0,4.5,20.0,39.0,32.21,22.64
2016,12,28,9,15,0.0,47.0,4.55,20.5,47.0,38.86,28.42
2016,12,28,9,30,0.0,55.0,4.6,21.0,55.0,45.52,34.12
2016,12,28,9,45,0.0,62.5,4.7,21.5,62.5,51.78,39.39
2016,12,28,10,0,0.0,70.0,4.8,22.0,70.0,58.04,44.61
2016,12,28,10,15,0.0,76.5,4.8,22.5,76.5,63.48,49.07
2016,12,28,10,30,0.0,83.0,4.8,23.0,83.0,68.93,53.49
2016,12,28,10,45,23.5,152.5,4.85,23.5,165.0,118.67,90.32
2016,12,28,11,0,47.0,222.0,4.9,24.0,247.0,170.87,130.36
2016,12,28,11,15,135.0,240.5,4.9,24.0,315.5,202.51,151.42
2016,12,28,11,30,223.0,259.0,4.9,24.0,384.0,247.94,184.26
2016,12,28,11,45,469.0,200.0,4.9,24.5,470.5,290.95,211.42
2016,12,28,12,0,715.0,141.0,4.9,25.0,557.0,357.2,259.87
2016,12,28,12,15,463.0,210.0,4.85,25.0,480.5,354.14,266.03
2016,12,28,12,30,211.0,279.0,4.8,25.0,404.0,323.42,247.49
2016,12,28,12,45,484.5,202.0,4.75,25.0,486.5,410.52,314.58
2016,12,28,13,0,758.0,125.0,4.7,25.0,569.0,509.11,391.35
2016,12,28,13,15,559.5,182.5,4.6,25.0,507.0,482.87,373.39
2016,12,28,13,30,361.0,240.0,4.5,25.0,445.0,437.64,339.71
2016,12,28,13,45,291.0,242.5,4.4,25.0,404.5,414.97,323.25
2016,12,28,14,0,221.0,245.0,4.3,25.0,364.0,376.69,294.35
2016,12,28,14,15,143.5,229.5,4.1,25.0,305.5,321.05,251.35
2016,12,28,14,30,66.0,214.0,3.9,25.0,247.0,248.65,194.37
2016,12,28,14,45,139.5,202.0,3.75,25.0,265.0,305.67,241.12
2016,12,28,15,0,213.0,190.0,3.6,25.0,283.0,352.09,279.18
2016,12,28,15,15,435.0,138.5,3.2,24.5,306.5,489.3,389.33
2016,12,28,15,30,657.0,87.0,2.8,24.0,330.0,605.5,480.38
2016,12,28,15,45,623.5,81.0,2.4,24.0,289.0,579.11,459.29
2016,12,28,16,0,590.0,75.0,2.0,24.0,248.0,550.02,436.34
2016,12,28,16,15,535.0,68.0,1.8,23.0,204.5,501.88,400.33
2016,12,28,16,30,480.0,61.0,1.6,22.0,161.0,451.95,361.21
2016,12,28,16,45,400.0,50.0,1.45,21.5,118.5,379.15,301.69
2016,12,28,17,0,320.0,39.0,1.3,21.0,76.0,306.99,239.11
2016,12,28,17,15,160.0,25.0,1.35,20.5,43.5,172.41,104.72
2016,12,28,17,30,0.0,11.0,1.4,20.0,11.0,9.39,0.0
2016,12,28,17,45,0.0,5.5,1.5,19.5,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,64.0,15.0,5.4,10.0,21.0,12.8,0.0
2016,12,29,8,0,128.0,30.0,5.4,10.0,42.0,23.06,13.01
2016,12,29,8,15,157.0,48.5,5.5,10.0,71.5,37.28,27.23
2016,12,29,8,30,186.0,67.0,5.6,10.0,101.0,50.62,39.81
2016,12,29,8,45,203.0,85.5,5.7,10.5,132.0,63.52,51.72
2016,12,29,9,0,220.0,104.0,5.8,11.0,163.0,76.04,63.06
2016,12,29,9,15,226.5,122.5,5.95,11.0,192.5,88.07,73.9
2016,12,29,9,30,233.0,141.0,6.1,11.0,222.0,99.71,84.23
2016,12,29,9,45,235.0,158.5,6.3,11.0,249.0,110.32,93.53
2016,12,29,10,0,237.0,176.0,6.5,11.0,276.0,120.59,102.44
2016,12,29,10,15,223.0,194.0,6.45,11.0,294.0,135.6,115.48
2016,12,29,10,30,209.0,212.0,6.4,11.0,312.0,145.87,124.25
2016,12,29,10,45,175.5,227.0,6.4,11.5,314.0,169.94,132.71
2016,12,29,11,0,142.0,242.0,6.4,12.0,316.0,190.62,148.93
2016,12,29,11,15,149.0,252.0,6.35,12.0,333.0,212.01,166.07
2016,12,29,11,30,156.0,262.0,6.3,12.0,350.0,234.12,184.56
2016,12,29,11,45,275.5,251.0,6.3,12.5,410.0,273.33,213.57
2016,12,29,12,0,395.0,240.0,6.3,13.0,470.0,324.42,253.87
2016,12,29,12,15,456.5,224.0,6.2,13.0,492.0,362.17,286.15
2016,12,29,12,30,518.0,208.0,6.1,13.0,514.0,402.32,320.8
2016,12,29,12,45,372.5,241.0,6.1,13.0,460.5,385.69,311.01
2016,12,29,13,0,227.0,274.0,6.1,13.0,407.0,355.7,288.64
2016,12,29,13,15,229.0,268.0,6.0,13.0,400.0,365.49,297.78
2016,12,29,13,30,231.0,262.0,5.9,13.0,393.0,374.5,306.15
2016,12,29,13,45,276.0,246.0,5.8,13.5,398.0,409.03,334.89
2016,12,29,14,0,321.0,230.0,5.7,14.0,403.0,435.69,357.34
2016,12,29,14,15,321.5,218.0,5.65,14.0,384.0,437.72,360.23
2016,12,29,14,30,322.0,206.0,5.6,14.0,365.0,438.18,361.91
2016,12,29,14,45,444.5,167.0,5.55,14.0,370.5,506.6,420.11
2016,12,29,15,0,567.0,128.0,5.5,14.0,376.0,568.64,472.87
2016,12,29,15,15,692.0,96.5,5.25,13.5,372.5,634.23,528.41
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,691.66,575.27
2016,12,29,15,45,785.0,61.0,4.8,13.0,324.5,668.46,556.89
2016,12,29,16,0,753.0,57.0,4.6,13.0,280.0,642.08,535.8
2016,12,29,16,15,702.5,52.5,4.15,12.0,232.5,598.86,501.29
2016,12,29,16,30,652.0,48.0,3.7,11.0,185.0,553.25,463.57
2016,12,29,16,45,568.0,40.5,3.3,10.5,138.0,478.99,399.66
2016,12,29,17,0,484.0,33.0,2.9,10.0,91.0,404.42,331.17
2016,12,29,17,15,242.0,24.0,2.85,9.5,53.0,229.27,153.3
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.82,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.29,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.11,0.0
2016,12,30,9,45,0.0,47.0,1.85,10.5,47.0,38.86,29.65
2016,12,30,10,0,0.0,89.0,2.1,11.0,89.0,73.03,60.1
2016,12,30,10,15,0.0,97.0,2.2,11.0,97.0,79.37,65.55
2016,12,30,10,30,0.0,105.0,2.3,11.0,105.0,85.65,70.97
2016,12,30,10,45,5.5,146.0,2.4,11.0,149.0,116.73,93.65
2016,12,30,11,0,11.0,187.0,2.5,11.0,193.0,148.25,119.47
2016,12,30,11,15,33.5,215.5,2.55,11.0,234.5,170.62,136.75
2016,12,30,11,30,56.0,244.0,2.6,11.0,276.0,200.73,160.61
2016,12,30,11,45,32.0,220.0,2.7,11.0,238.5,183.54,147.5
2016,12,30,12,0,8.0,196.0,2.8,11.0,201.0,162.16,130.66
2016,12,30,12,15,32.5,228.5,2.85,10.5,248.0,199.37,161.25
2016,12,30,12,30,57.0,261.0,2.9,10.0,295.0,240.41,195.07
2016,12,30,12,45,46.0,251.5,2.95,10.0,279.0,233.66,189.89
2016,12,30,13,0,35.0,242.0,3.0,10.0,263.0,225.34,183.42
2016,12,30,13,15,17.5,187.0,3.0,10.0,197.5,166.7,135.28
2016,12,30,13,30,0.0,132.0,3.0,10.0,132.0,110.62,88.49
2016,12,30,13,45,0.0,141.0,3.05,10.0,141.0,118.82,95.56
2016,12,30,14,0,0.0,150.0,3.1,10.0,150.0,127.39,102.89
2016,12,30,14,15,0.0,140.0,3.1,10.0,140.0,119.16,96.11
2016,12,30,14,30,0.0,130.0,3.1,10.0,130.0,110.82,89.25
2016,12,30,14,45,0.0,100.5,3.1,10.0,100.5,84.54,67.11
2016,12,30,15,0,0.0,71.0,3.1,10.0,71.0,58.88,45.29
2016,12,30,15,15,0.0,64.5,3.05,9.5,64.5,53.45,40.82
2016,12,30,15,30,0.0,58.0,3.0,9.0,58.0,48.02,36.29
2016,12,30,15,45,0.0,51.0,3.0,9.0,51.0,42.19,31.28
2016,12,30,16,0,0.0,44.0,3.0,9.0,44.0,36.36,26.22
2016,12,30,16,15,0.0,36.0,2.75,9.0,36.0,29.72,20.39
2016,12,30,16,30,0.0,28.0,2.5,9.0,28.0,23.08,14.5
2016,12,30,16,45,0.0,20.5,2.3,9.0,20.5,16.88,8.94
2016,12,30,17,0,0.0,13.0,2.1,9.0,13.0,10.68,3.37
2016,12,30,17,15,0.0,7.5,2.15,8.5,7.5,6.15,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
